ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 00:00,2,0.000,ALERT,213.74,302.07,59.948,1550984404,"201051344000579","174011545737251",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,1224974.3,1224974.3,8790,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984406,229210.00
02/24/2019 00:00,2,0.000,ALERT,212.83,299.37,59.969,1550984404,"201051344001025","174011545737251",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,1209485.4,1209485.4,16716,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984408,229211.00
02/24/2019 00:00,2,0.000,ALERT,213.06,299.67,59.980,1550984404,"201051344001093","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1196406.7,1196406.7,16711,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550984410,229212.00
02/24/2019 00:00,2,0.000,ALERT,213.51,301.17,59.975,1550984404,"201051344000458","174011545737251",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,1212545.0,1212545.0,8505,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984412,229213.00
02/24/2019 00:00,2,0.000,ALERT,212.83,299.97,59.969,1550984404,"201051344000890","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1205893.4,1205893.4,16666,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984414,229214.00
02/24/2019 00:00,2,0.000,ALERT,213.51,301.17,59.964,1550984404,"201051344000988","174011545737251",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,943579.5,943579.5,8858,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984416,229215.00
02/24/2019 00:00,2,0.000,ALERT,213.51,300.57,59.969,1550984404,"201051344000582","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1185699.7,1185699.7,16636,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984418,229216.00
02/24/2019 00:00,2,0.000,ALERT,213.51,301.77,59.969,1550984404,"201051344000868","174011545737251",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,1197839.3,1197839.3,40543,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984420,229217.00
02/24/2019 00:00,2,0.000,ALERT,214.19,302.07,59.975,1550984404,"201051344000576","174011545737251",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,1214384.6,1214384.6,12609,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984421,229218.00
02/24/2019 00:00,2,0.000,ALERT,213.74,301.17,59.980,1550984404,"201051344001158","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1190947.2,1190947.2,8836,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984423,229219.00
02/24/2019 00:00,2,0.000,ALERT,213.06,299.37,59.975,1550984404,"201051344000917","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1202609.8,1202609.8,16501,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984425,229220.00
02/24/2019 00:00,2,0.000,ALERT,213.29,299.37,60.022,1550984404,"201051344000417","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,974640.2,974640.2,16740,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984427,229221.00
02/24/2019 00:00,2,0.000,ALERT,213.29,299.97,60.006,1550984404,"201051344000685","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1206895.6,1206895.6,16723,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984429,229222.00
02/24/2019 00:00,2,0.000,ALERT,213.06,299.07,60.006,1550984404,"201051344000651","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1200728.4,1200728.4,16699,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984431,229223.00
02/24/2019 00:00,2,0.000,ALERT,213.29,301.77,59.980,1550984404,"201051344000594","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1215621.3,1215621.3,40525,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984432,229224.00
02/24/2019 00:00,2,0.000,ALERT,213.74,301.17,59.969,1550984404,"201051344000469","174011545737251",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,1199934.1,1199934.1,8787,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550984434,229225.00
02/24/2019 00:00,2,0.000,ALERT,213.06,299.67,59.975,1550984404,"201051344000585","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1215418.4,1215418.4,16752,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984436,229226.00
02/24/2019 00:00,2,0.000,ALERT,214.19,301.17,59.948,1550984404,"201051344000853","174011545737251",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,1218349.2,1218349.2,8426,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984438,229227.00
02/24/2019 00:00,2,0.000,ALERT,213.06,299.67,59.975,1550984404,"201051344001145","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1214241.8,1214241.8,16671,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984440,229228.00
02/24/2019 00:00,2,0.000,ALERT,213.06,299.67,59.969,1550984404,"201051344000438","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1208378.5,1208378.5,16717,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984441,229229.00
02/24/2019 00:00,2,0.000,ALERT,212.83,299.67,59.969,1550984404,"201051344001135","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1196453.5,1196453.5,16670,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550984443,229230.00
02/24/2019 00:00,2,0.000,ALERT,213.74,301.47,59.964,1550984404,"201051344000983","174011545737251",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,1217188.3,1217188.3,8427,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984445,229231.00
02/24/2019 00:00,2,0.000,ALERT,213.06,299.07,59.953,1550984404,"201051344001203","174011545737251",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,1205348.4,1205348.4,16713,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984447,229232.00
02/24/2019 00:00,2,0.000,ALERT,212.83,299.97,59.964,1550984404,"201051344001230","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1199791.1,1199791.1,16521,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984449,229233.00
02/24/2019 00:00,2,0.000,ALERT,212.83,299.67,59.980,1550984404,"201051344000646","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1194405.8,1194405.8,16684,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984451,229234.00
02/24/2019 00:00,2,0.000,ALERT,213.96,300.87,59.969,1550984404,"201051344000867","174011545737251",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,1196525.5,1196525.5,40571,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984452,229235.00
02/24/2019 00:00,2,0.000,ALERT,214.41,300.87,59.943,1550984404,"201051344000633","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1195496.6,1195496.6,40632,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984454,229236.00
02/24/2019 00:00,2,0.000,ALERT,212.61,299.67,59.964,1550984404,"201051344000955","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1213643.7,1213643.7,16709,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550984456,229237.00
02/24/2019 00:00,2,0.000,ALERT,213.74,300.27,59.959,1550984404,"201051344000648","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1206478.8,1206478.8,40159,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984458,229238.00
02/24/2019 00:00,2,0.000,ALERT,214.19,301.17,59.969,1550984404,"201051344000645","174011545737251",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,1211448.4,1211448.4,40117,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550984460,229239.00
02/24/2019 00:00,2,0.000,ALERT,213.74,301.77,59.980,1550984404,"201051344000569","174011545737251",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,1227805.8,1227805.8,8352,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550984462,229240.00
02/24/2019 00:00,2,0.000,ALERT,213.96,300.87,59.964,1550984404,"179051228000119","174011545737251",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,15526.5,15526.5,8409,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550984464,229241.00
02/24/2019 00:15,2,0.000,ALERT,213.74,302.37,60.049,1550985304,"201051344000579","174011545737251",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,1224974.3,1224974.3,8792,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550985306,229242.00
02/24/2019 00:15,2,0.000,ALERT,213.29,299.97,59.996,1550985304,"201051344001025","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,1209485.4,1209485.4,16718,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985308,229243.00
02/24/2019 00:15,2,0.000,ALERT,213.51,300.57,59.990,1550985304,"201051344001093","174011545737251",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,1196406.7,1196406.7,16713,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985310,229244.00
02/24/2019 00:15,2,0.000,ALERT,213.74,301.77,60.006,1550985304,"201051344000458","174011545737251",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,1212545.0,1212545.0,8507,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985311,229245.00
02/24/2019 00:15,2,0.000,ALERT,213.29,300.87,60.001,1550985304,"201051344000890","174011545737251",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,1205893.4,1205893.4,16668,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985313,229246.00
02/24/2019 00:15,2,0.000,ALERT,213.74,301.47,60.001,1550985304,"201051344000988","174011545737251",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,943579.5,943579.5,8860,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985315,229247.00
02/24/2019 00:15,2,0.000,ALERT,213.96,301.47,59.990,1550985304,"201051344000582","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,1185699.7,1185699.7,16638,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985317,229248.00
02/24/2019 00:15,2,0.000,ALERT,213.74,302.37,60.017,1550985304,"201051344000868","174011545737251",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,1197839.3,1197839.3,40545,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985319,229249.00
02/24/2019 00:15,2,0.000,ALERT,214.41,302.37,59.990,1550985304,"201051344000576","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1214384.6,1214384.6,12611,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550985320,229250.00
02/24/2019 00:15,2,0.000,ALERT,213.96,301.77,60.001,1550985304,"201051344001158","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1190947.2,1190947.2,8838,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985322,229251.00
02/24/2019 00:15,2,0.000,ALERT,213.74,300.27,60.028,1550985304,"201051344000917","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1202609.8,1202609.8,16503,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985324,229252.00
02/24/2019 00:15,2,0.000,ALERT,213.74,300.27,60.001,1550985304,"201051344000417","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,974640.2,974640.2,16742,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550985326,229253.00
02/24/2019 00:15,2,0.000,ALERT,213.74,300.57,60.001,1550985304,"201051344000685","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1206895.6,1206895.6,16725,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985328,229254.00
02/24/2019 00:15,2,0.000,ALERT,213.74,299.97,60.001,1550985304,"201051344000651","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1200728.4,1200728.4,16701,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550985330,229255.00
02/24/2019 00:15,2,0.000,ALERT,213.51,302.68,59.985,1550985304,"201051344000594","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1215621.3,1215621.3,40527,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985331,229256.00
02/24/2019 00:15,2,0.000,ALERT,213.96,301.77,60.001,1550985304,"201051344000469","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1199934.1,1199934.1,8789,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985333,229257.00
02/24/2019 00:15,2,0.000,ALERT,213.74,300.87,60.001,1550985304,"201051344000585","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1215418.4,1215418.4,16754,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985335,229258.00
02/24/2019 00:15,2,0.000,ALERT,213.51,300.27,60.028,1550985304,"201051344000853","174011545737251",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,1218349.2,1218349.2,8428,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985337,229259.00
02/24/2019 00:15,2,0.000,ALERT,213.51,300.27,60.001,1550985304,"201051344001145","174011545737251",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,1214241.8,1214241.8,16673,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985339,229260.00
02/24/2019 00:15,2,0.000,ALERT,213.29,300.27,59.996,1550985304,"201051344000438","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1208378.5,1208378.5,16719,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985341,229261.00
02/24/2019 00:15,2,0.000,ALERT,213.06,300.27,60.006,1550985304,"201051344001135","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1196453.5,1196453.5,16672,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550985342,229262.00
02/24/2019 00:15,2,0.000,ALERT,213.06,300.27,60.001,1550985304,"201051344000983","174011545737251",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,1217188.3,1217188.3,8429,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985344,229263.00
02/24/2019 00:15,2,0.000,ALERT,213.29,299.67,60.012,1550985304,"201051344001203","174011545737251",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,1205348.4,1205348.4,16715,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985346,229264.00
02/24/2019 00:15,2,0.000,ALERT,213.29,300.57,60.012,1550985304,"201051344001230","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1199791.1,1199791.1,16523,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985348,229265.00
02/24/2019 00:15,2,0.000,ALERT,212.83,299.97,59.996,1550985304,"201051344000646","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1194405.8,1194405.8,16686,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985350,229266.00
02/24/2019 00:15,2,0.000,ALERT,213.29,299.97,60.038,1550985304,"201051344000867","174011545737251",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,1196525.5,1196525.5,40573,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985351,229267.00
02/24/2019 00:15,2,0.000,ALERT,213.74,299.97,60.012,1550985304,"201051344000633","174011545737251",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,1195496.6,1195496.6,40634,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985353,229268.00
02/24/2019 00:15,2,0.000,ALERT,212.83,300.27,60.006,1550985304,"201051344000955","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1213643.7,1213643.7,16711,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985355,229269.00
02/24/2019 00:15,2,0.000,ALERT,213.06,299.67,60.017,1550985304,"201051344000648","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1206478.8,1206478.8,40161,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985357,229270.00
02/24/2019 00:15,2,0.000,ALERT,213.29,300.27,60.012,1550985304,"201051344000645","174011545737251",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,1211448.4,1211448.4,40119,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550985359,229271.00
02/24/2019 00:15,2,0.000,ALERT,213.06,300.87,60.017,1550985304,"201051344000569","174011545737251",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,1227805.8,1227805.8,8354,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550985361,229272.00
02/24/2019 00:15,2,0.000,ALERT,213.51,299.97,60.017,1550985304,"179051228000119","174011545737251",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,15526.5,15526.5,8411,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550985362,229273.00
02/24/2019 00:30,2,0.000,ALERT,211.70,299.37,60.033,1550986204,"201051344000579","174011545737251",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,1224974.3,1224974.3,8794,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986206,229274.00
02/24/2019 00:30,2,0.000,ALERT,211.70,297.87,60.033,1550986204,"201051344001025","174011545737251",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,1209485.4,1209485.4,16720,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986208,229275.00
02/24/2019 00:30,2,0.000,ALERT,211.70,298.17,60.033,1550986204,"201051344001093","174011545737251",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,1196406.7,1196406.7,16715,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986209,229276.00
02/24/2019 00:30,2,0.000,ALERT,211.70,298.77,60.022,1550986204,"201051344000458","174011545737251",0.00,2.00,0,296.96,303.88,0.0,0.0,0.000,1212545.0,1212545.0,8509,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550986211,229277.00
02/24/2019 00:30,2,0.000,ALERT,211.70,298.77,60.065,1550986204,"201051344000890","174011545737251",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,1205893.4,1205893.4,16670,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986213,229278.00
02/24/2019 00:30,2,0.000,ALERT,211.48,298.47,60.028,1550986204,"201051344000988","174011545737251",0.00,0.50,0,294.56,303.28,0.0,0.0,0.000,943579.5,943579.5,8862,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550986215,229279.00
02/24/2019 00:30,2,0.000,ALERT,212.38,299.37,60.038,1550986204,"201051344000582","174011545737251",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,1185699.7,1185699.7,16640,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986217,229280.00
02/24/2019 00:30,2,0.000,ALERT,211.70,299.37,59.980,1550986204,"201051344000868","174011545737251",0.00,0.50,0,297.57,304.18,0.0,0.0,0.000,1197839.3,1197839.3,40547,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986219,229281.00
02/24/2019 00:30,2,0.000,ALERT,212.16,299.37,59.990,1550986204,"201051344000576","174011545737251",0.00,0.50,0,297.26,303.88,0.0,0.0,0.000,1214384.6,1214384.6,12613,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986221,229282.00
02/24/2019 00:30,2,0.000,ALERT,211.70,298.47,60.038,1550986204,"201051344001158","174011545737251",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,1190947.2,1190947.2,8840,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986222,229283.00
02/24/2019 00:30,2,0.000,ALERT,211.93,297.87,60.022,1550986204,"201051344000917","174011545737251",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,1202609.8,1202609.8,16505,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986224,229284.00
02/24/2019 00:30,2,0.000,ALERT,211.93,297.87,60.033,1550986204,"201051344000417","174011545737251",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,974640.2,974640.2,16744,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986226,229285.00
02/24/2019 00:30,2,0.000,ALERT,212.16,298.17,60.028,1550986204,"201051344000685","174011545737251",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,1206895.6,1206895.6,16727,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986228,229286.00
02/24/2019 00:30,2,0.000,ALERT,211.93,297.57,60.022,1550986204,"201051344000651","174011545737251",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,1200728.4,1200728.4,16703,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550986230,229287.00
02/24/2019 00:30,2,0.000,ALERT,211.25,298.77,60.022,1550986204,"201051344000594","174011545737251",0.00,0.00,0,296.96,303.88,0.0,0.0,0.000,1215621.3,1215621.3,40529,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986232,229288.00
02/24/2019 00:30,2,0.000,ALERT,211.70,298.47,60.043,1550986204,"201051344000469","174011545737251",0.00,0.00,0,296.36,303.28,0.0,0.0,0.000,1199934.1,1199934.1,8791,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986234,229289.00
02/24/2019 00:30,2,0.000,ALERT,211.93,298.47,60.033,1550986204,"201051344000585","174011545737251",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,1215418.4,1215418.4,16756,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986235,229290.00
02/24/2019 00:30,2,0.000,ALERT,212.16,298.47,60.033,1550986204,"201051344000853","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,1218349.2,1218349.2,8430,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986237,229291.00
02/24/2019 00:30,2,0.000,ALERT,212.16,298.77,60.033,1550986204,"201051344001145","174011545737251",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,1214241.8,1214241.8,16675,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986239,229292.00
02/24/2019 00:30,2,0.000,ALERT,211.93,298.47,60.028,1550986204,"201051344000438","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1208378.5,1208378.5,16721,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986241,229293.00
02/24/2019 00:30,2,0.000,ALERT,211.70,298.47,60.033,1550986204,"201051344001135","174011545737251",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,1196453.5,1196453.5,16674,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550986243,229294.00
02/24/2019 00:30,2,0.000,ALERT,211.70,298.77,60.038,1550986204,"201051344000983","174011545737251",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,1217188.3,1217188.3,8431,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986244,229295.00
02/24/2019 00:30,2,0.000,ALERT,211.93,297.87,60.033,1550986204,"201051344001203","174011545737251",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,1205348.4,1205348.4,16717,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986246,229296.00
02/24/2019 00:30,2,0.000,ALERT,211.93,298.47,60.017,1550986204,"201051344001230","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1199791.1,1199791.1,16525,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986248,229297.00
02/24/2019 00:30,2,0.000,ALERT,211.48,298.17,60.033,1550986204,"201051344000646","174011545737251",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,1194405.8,1194405.8,16688,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550986250,229298.00
02/24/2019 00:30,2,0.000,ALERT,211.93,298.17,60.038,1550986204,"201051344000867","174011545737251",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,1196525.5,1196525.5,40575,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986252,229299.00
02/24/2019 00:30,2,0.000,ALERT,212.38,298.17,60.028,1550986204,"201051344000633","174011545737251",0.00,0.00,0,295.46,301.77,0.0,0.0,0.000,1195496.6,1195496.6,40636,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986254,229300.00
02/24/2019 00:30,2,0.000,ALERT,211.48,298.47,60.038,1550986204,"201051344000955","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,1213643.7,1213643.7,16713,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986255,229301.00
02/24/2019 00:30,2,0.000,ALERT,211.70,297.57,60.054,1550986204,"201051344000648","174011545737251",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,1206478.8,1206478.8,40163,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986258,229302.00
02/24/2019 00:30,2,0.000,ALERT,212.16,298.47,60.033,1550986204,"201051344000645","174011545737251",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,1211448.4,1211448.4,40121,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986259,229303.00
02/24/2019 00:30,2,0.000,ALERT,211.70,299.37,60.033,1550986204,"201051344000569","174011545737251",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,1227805.8,1227805.8,8356,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550986261,229304.00
02/24/2019 00:30,2,0.000,ALERT,212.16,298.17,60.028,1550986204,"179051228000119","174011545737251",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,15526.5,15526.5,8413,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550986263,229305.00
02/24/2019 00:45,2,0.000,ALERT,211.48,298.77,60.012,1550987104,"201051344000579","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1224974.3,1224974.3,8796,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987106,229306.00
02/24/2019 00:45,2,0.000,ALERT,211.93,297.87,60.012,1550987104,"201051344001025","174011545737251",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,1209485.4,1209485.4,16722,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987108,229307.00
02/24/2019 00:45,2,0.000,ALERT,211.93,298.77,60.012,1550987104,"201051344001093","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1196406.7,1196406.7,16717,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987110,229308.00
02/24/2019 00:45,2,0.000,ALERT,211.48,298.17,60.049,1550987104,"201051344000458","174011545737251",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,1212545.0,1212545.0,8511,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987111,229309.00
02/24/2019 00:45,2,0.000,ALERT,211.93,298.77,60.017,1550987104,"201051344000890","174011545737251",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,1205893.4,1205893.4,16672,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987113,229310.00
02/24/2019 00:45,2,0.000,ALERT,211.48,298.17,60.012,1550987104,"201051344000988","174011545737251",0.00,1.00,0,293.36,299.97,0.0,0.0,0.000,943579.5,943579.5,8864,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987115,229311.00
02/24/2019 00:45,2,0.000,ALERT,212.38,299.37,60.012,1550987104,"201051344000582","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1185699.7,1185699.7,16642,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550987117,229312.00
02/24/2019 00:45,2,0.000,ALERT,211.48,298.77,60.001,1550987104,"201051344000868","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1197839.3,1197839.3,40549,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550987119,229313.00
02/24/2019 00:45,2,0.000,ALERT,212.16,298.77,60.033,1550987104,"201051344000576","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12615,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987120,229314.00
02/24/2019 00:45,2,0.000,ALERT,211.70,298.17,60.022,1550987104,"201051344001158","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1190947.2,1190947.2,8842,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987122,229315.00
02/24/2019 00:45,2,0.000,ALERT,212.16,297.87,60.017,1550987104,"201051344000917","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1202609.8,1202609.8,16507,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987124,229316.00
02/24/2019 00:45,2,0.000,ALERT,212.16,298.17,60.043,1550987104,"201051344000417","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,974640.2,974640.2,16746,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987126,229317.00
02/24/2019 00:45,2,0.000,ALERT,212.16,298.47,60.012,1550987104,"201051344000685","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1206895.6,1206895.6,16729,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987128,229318.00
02/24/2019 00:45,2,0.000,ALERT,211.93,297.57,60.012,1550987104,"201051344000651","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1200728.4,1200728.4,16705,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550987129,229319.00
02/24/2019 00:45,2,0.000,ALERT,211.25,298.77,60.017,1550987104,"201051344000594","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1215621.3,1215621.3,40531,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550987131,229320.00
02/24/2019 00:45,2,0.000,ALERT,211.93,298.47,60.001,1550987104,"201051344000469","174011545737251",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8793,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550987133,229321.00
02/24/2019 00:45,2,0.000,ALERT,212.16,298.77,60.022,1550987104,"201051344000585","174011545737251",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,1215418.4,1215418.4,16758,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550987135,229322.00
02/24/2019 00:45,2,0.000,ALERT,212.16,298.47,60.012,1550987104,"201051344000853","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,1218349.2,1218349.2,8432,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987137,229323.00
02/24/2019 00:45,2,0.000,ALERT,212.16,298.47,60.028,1550987104,"201051344001145","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1214241.8,1214241.8,16677,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550987139,229324.00
02/24/2019 00:45,2,0.000,ALERT,211.93,298.47,60.022,1550987104,"201051344000438","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1208378.5,1208378.5,16723,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987140,229325.00
02/24/2019 00:45,2,0.000,ALERT,211.48,298.17,60.012,1550987104,"201051344001135","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,1196453.5,1196453.5,16676,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987142,229326.00
02/24/2019 00:45,2,0.000,ALERT,211.48,298.47,60.012,1550987104,"201051344000983","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8433,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987144,229327.00
02/24/2019 00:45,2,0.000,ALERT,211.93,297.87,60.001,1550987104,"201051344001203","174011545737251",0.00,0.50,0,295.46,301.47,0.0,0.0,0.000,1205348.4,1205348.4,16719,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987146,229328.00
02/24/2019 00:45,2,0.000,ALERT,211.93,298.47,59.996,1550987104,"201051344001230","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1199791.1,1199791.1,16527,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987148,229329.00
02/24/2019 00:45,2,0.000,ALERT,211.70,298.17,60.001,1550987104,"201051344000646","174011545737251",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,1194405.8,1194405.8,16690,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987150,229330.00
02/24/2019 00:45,2,0.000,ALERT,211.93,297.87,60.043,1550987104,"201051344000867","174011545737251",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,1196525.5,1196525.5,40577,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987151,229331.00
02/24/2019 00:45,2,0.000,ALERT,212.38,298.17,60.006,1550987104,"201051344000633","174011545737251",0.00,0.50,0,294.26,299.67,0.0,0.0,0.000,1195496.6,1195496.6,40638,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550987153,229332.00
02/24/2019 00:45,2,0.000,ALERT,211.70,298.77,59.959,1550987104,"201051344000955","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1213643.7,1213643.7,16715,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550987155,229333.00
02/24/2019 00:45,2,0.000,ALERT,211.70,297.87,60.001,1550987104,"201051344000648","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,1206478.8,1206478.8,40165,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550987157,229334.00
02/24/2019 00:45,2,0.000,ALERT,212.16,298.47,60.001,1550987104,"201051344000645","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1211448.4,1211448.4,40123,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987159,229335.00
02/24/2019 00:45,2,0.000,ALERT,211.70,299.07,60.028,1550987104,"201051344000569","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8358,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550987161,229336.00
02/24/2019 00:45,2,0.000,ALERT,212.16,298.17,60.038,1550987104,"179051228000119","174011545737251",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,15526.5,15526.5,8415,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550987162,229337.00
02/24/2019 01:00,2,0.000,ALERT,211.93,299.07,60.038,1550988004,"201051344000579","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1224974.3,1224974.3,8798,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988006,229338.00
02/24/2019 01:00,2,0.000,ALERT,211.93,297.87,60.033,1550988004,"201051344001025","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1209485.4,1209485.4,16724,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988008,229339.00
02/24/2019 01:00,2,0.000,ALERT,212.16,298.77,60.033,1550988004,"201051344001093","174011545737251",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,1196406.7,1196406.7,16719,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988009,229340.00
02/24/2019 01:00,2,0.000,ALERT,211.70,298.47,60.038,1550988004,"201051344000458","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1212545.0,1212545.0,8513,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988011,229341.00
02/24/2019 01:00,2,0.000,ALERT,211.93,298.77,60.022,1550988004,"201051344000890","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1205893.4,1205893.4,16674,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988013,229342.00
02/24/2019 01:00,2,0.000,ALERT,211.48,298.17,60.033,1550988004,"201051344000988","174011545737251",0.00,1.00,0,293.96,299.97,0.0,0.0,0.000,943579.5,943579.5,8866,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988015,229343.00
02/24/2019 01:00,2,0.000,ALERT,212.61,299.67,60.028,1550988004,"201051344000582","174011545737251",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,1185699.7,1185699.7,16644,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988017,229344.00
02/24/2019 01:00,2,0.000,ALERT,211.70,299.07,60.049,1550988004,"201051344000868","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1197839.3,1197839.3,40551,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988019,229345.00
02/24/2019 01:00,2,0.000,ALERT,212.38,299.07,60.033,1550988004,"201051344000576","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12617,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988020,229346.00
02/24/2019 01:00,2,0.000,ALERT,211.93,298.47,59.996,1550988004,"201051344001158","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1190947.2,1190947.2,8844,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988022,229347.00
02/24/2019 01:00,2,0.000,ALERT,212.16,298.17,60.006,1550988004,"201051344000917","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1202609.8,1202609.8,16509,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988024,229348.00
02/24/2019 01:00,2,0.000,ALERT,212.38,298.17,60.028,1550988004,"201051344000417","174011545737251",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,974640.2,974640.2,16748,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988026,229349.00
02/24/2019 01:00,2,0.000,ALERT,212.38,298.77,60.028,1550988004,"201051344000685","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1206895.6,1206895.6,16731,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988028,229350.00
02/24/2019 01:00,2,0.000,ALERT,212.16,297.87,60.038,1550988004,"201051344000651","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1200728.4,1200728.4,16707,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988029,229351.00
02/24/2019 01:00,2,0.000,ALERT,211.48,298.77,60.028,1550988004,"201051344000594","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40533,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988031,229352.00
02/24/2019 01:00,2,0.000,ALERT,211.93,298.47,60.028,1550988004,"201051344000469","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8795,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988033,229353.00
02/24/2019 01:00,2,0.000,ALERT,212.16,298.77,60.033,1550988004,"201051344000585","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1215418.4,1215418.4,16760,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988035,229354.00
