ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 01:00,2,0.000,ALERT,212.38,298.47,60.028,1550988004,"201051344000853","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1218349.2,1218349.2,8434,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988037,229355.00
02/24/2019 01:00,2,0.000,ALERT,212.16,298.47,60.049,1550988004,"201051344001145","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1214241.8,1214241.8,16679,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988039,229356.00
02/24/2019 01:00,2,0.000,ALERT,212.16,298.47,60.022,1550988004,"201051344000438","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1208378.5,1208378.5,16725,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988040,229357.00
02/24/2019 01:00,2,0.000,ALERT,211.70,298.47,60.017,1550988004,"201051344001135","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1196453.5,1196453.5,16678,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988042,229358.00
02/24/2019 01:00,2,0.000,ALERT,211.70,298.47,60.006,1550988004,"201051344000983","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8435,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988044,229359.00
02/24/2019 01:00,2,0.000,ALERT,212.16,298.17,60.022,1550988004,"201051344001203","174011545737251",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,1205348.4,1205348.4,16721,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988046,229360.00
02/24/2019 01:00,2,0.000,ALERT,211.93,299.07,60.022,1550988004,"201051344001230","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1199791.1,1199791.1,16529,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988048,229361.00
02/24/2019 01:00,2,0.000,ALERT,211.70,298.47,60.022,1550988004,"201051344000646","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1194405.8,1194405.8,16692,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988050,229362.00
02/24/2019 01:00,2,0.000,ALERT,212.16,297.87,60.017,1550988004,"201051344000867","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1196525.5,1196525.5,40579,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988051,229363.00
02/24/2019 01:00,2,0.000,ALERT,212.61,298.17,60.012,1550988004,"201051344000633","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,1195496.6,1195496.6,40640,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988053,229364.00
02/24/2019 01:00,2,0.000,ALERT,211.70,298.77,60.049,1550988004,"201051344000955","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1213643.7,1213643.7,16717,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988055,229365.00
02/24/2019 01:00,2,0.000,ALERT,211.93,297.57,60.017,1550988004,"201051344000648","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1206478.8,1206478.8,40167,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988057,229366.00
02/24/2019 01:00,2,0.000,ALERT,212.38,298.47,60.012,1550988004,"201051344000645","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1211448.4,1211448.4,40125,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988059,229367.00
02/24/2019 01:00,2,0.000,ALERT,211.93,299.07,60.017,1550988004,"201051344000569","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1227805.8,1227805.8,8360,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988061,229368.00
02/24/2019 01:00,2,0.000,ALERT,212.16,297.87,59.990,1550988004,"179051228000119","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,15526.5,15526.5,8417,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550988062,229369.00
02/24/2019 01:15,2,0.000,ALERT,211.93,299.37,60.017,1550988904,"201051344000579","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1224974.3,1224974.3,8800,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988906,229370.00
02/24/2019 01:15,2,0.000,ALERT,211.93,298.17,60.006,1550988904,"201051344001025","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1209485.4,1209485.4,16726,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988908,229371.00
02/24/2019 01:15,2,0.000,ALERT,212.16,298.77,60.006,1550988904,"201051344001093","174011545737251",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,1196406.7,1196406.7,16721,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988910,229372.00
02/24/2019 01:15,2,0.000,ALERT,211.70,298.47,60.001,1550988904,"201051344000458","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1212545.0,1212545.0,8515,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988912,229373.00
02/24/2019 01:15,2,0.000,ALERT,212.16,299.37,60.006,1550988904,"201051344000890","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1205893.4,1205893.4,16676,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988914,229374.00
02/24/2019 01:15,2,0.000,ALERT,211.70,298.17,60.006,1550988904,"201051344000988","174011545737251",0.00,1.00,0,293.96,299.97,0.0,0.0,0.000,943579.5,943579.5,8868,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988916,229375.00
02/24/2019 01:15,2,0.000,ALERT,212.61,299.67,59.985,1550988904,"201051344000582","174011545737251",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,1185699.7,1185699.7,16646,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988917,229376.00
02/24/2019 01:15,2,0.000,ALERT,211.93,299.07,60.059,1550988904,"201051344000868","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1197839.3,1197839.3,40553,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988919,229377.00
02/24/2019 01:15,2,0.000,ALERT,212.38,298.77,60.006,1550988904,"201051344000576","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12619,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988921,229378.00
02/24/2019 01:15,2,0.000,ALERT,211.93,298.47,60.012,1550988904,"201051344001158","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1190947.2,1190947.2,8846,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988923,229379.00
02/24/2019 01:15,2,0.000,ALERT,212.38,298.47,60.038,1550988904,"201051344000917","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1202609.8,1202609.8,16511,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988925,229380.00
02/24/2019 01:15,2,0.000,ALERT,212.38,298.47,60.001,1550988904,"201051344000417","174011545737251",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,974640.2,974640.2,16750,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988927,229381.00
02/24/2019 01:15,2,0.000,ALERT,212.38,298.47,60.006,1550988904,"201051344000685","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1206895.6,1206895.6,16733,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988928,229382.00
02/24/2019 01:15,2,0.000,ALERT,212.16,298.17,60.017,1550988904,"201051344000651","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1200728.4,1200728.4,16709,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988930,229383.00
02/24/2019 01:15,2,0.000,ALERT,211.48,298.77,59.996,1550988904,"201051344000594","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40535,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988932,229384.00
02/24/2019 01:15,2,0.000,ALERT,211.93,298.17,60.012,1550988904,"201051344000469","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8797,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988934,229385.00
02/24/2019 01:15,2,0.000,ALERT,212.16,299.07,60.012,1550988904,"201051344000585","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1215418.4,1215418.4,16762,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988936,229386.00
02/24/2019 01:15,2,0.000,ALERT,212.38,298.17,60.049,1550988904,"201051344000853","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1218349.2,1218349.2,8436,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988938,229387.00
02/24/2019 01:15,2,0.000,ALERT,212.38,299.07,60.012,1550988904,"201051344001145","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1214241.8,1214241.8,16681,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988939,229388.00
02/24/2019 01:15,2,0.000,ALERT,212.38,298.77,60.049,1550988904,"201051344000438","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1208378.5,1208378.5,16727,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988941,229389.00
02/24/2019 01:15,2,0.000,ALERT,211.93,298.77,59.996,1550988904,"201051344001135","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1196453.5,1196453.5,16680,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988943,229390.00
02/24/2019 01:15,2,0.000,ALERT,211.70,298.47,60.022,1550988904,"201051344000983","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8437,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988945,229391.00
02/24/2019 01:15,2,0.000,ALERT,212.16,298.17,60.022,1550988904,"201051344001203","174011545737251",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,1205348.4,1205348.4,16723,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988947,229392.00
02/24/2019 01:15,2,0.000,ALERT,212.16,299.07,60.028,1550988904,"201051344001230","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1199791.1,1199791.1,16531,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550988949,229393.00
02/24/2019 01:15,2,0.000,ALERT,211.93,298.77,60.022,1550988904,"201051344000646","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1194405.8,1194405.8,16694,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988951,229394.00
02/24/2019 01:15,2,0.000,ALERT,212.16,297.87,60.033,1550988904,"201051344000867","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1196525.5,1196525.5,40581,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988952,229395.00
02/24/2019 01:15,2,0.000,ALERT,212.38,298.17,60.028,1550988904,"201051344000633","174011545737251",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,1195496.6,1195496.6,40642,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988954,229396.00
02/24/2019 01:15,2,0.000,ALERT,211.70,298.77,60.033,1550988904,"201051344000955","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1213643.7,1213643.7,16719,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988956,229397.00
02/24/2019 01:15,2,0.000,ALERT,211.93,297.57,59.985,1550988904,"201051344000648","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1206478.8,1206478.8,40169,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988958,229398.00
02/24/2019 01:15,2,0.000,ALERT,212.16,298.17,60.028,1550988904,"201051344000645","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1211448.4,1211448.4,40127,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988960,229399.00
02/24/2019 01:15,2,0.000,ALERT,211.70,298.77,60.028,1550988904,"201051344000569","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1227805.8,1227805.8,8362,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550988962,229400.00
02/24/2019 01:15,2,0.000,ALERT,212.16,297.87,60.043,1550988904,"179051228000119","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,15526.5,15526.5,8419,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550988964,229401.00
02/24/2019 01:30,2,0.000,ALERT,212.16,299.37,60.028,1550989804,"201051344000579","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1224974.3,1224974.3,8802,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550989806,229402.00
02/24/2019 01:30,2,0.000,ALERT,212.16,298.47,60.033,1550989804,"201051344001025","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16728,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550989808,229403.00
02/24/2019 01:30,2,0.000,ALERT,212.38,299.07,60.038,1550989804,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16723,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989810,229404.00
02/24/2019 01:30,2,0.000,ALERT,211.93,298.77,60.033,1550989804,"201051344000458","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1212545.0,1212545.0,8517,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550989812,229405.00
02/24/2019 01:30,2,0.000,ALERT,212.38,299.67,60.033,1550989804,"201051344000890","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1205893.4,1205893.4,16678,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550989814,229406.00
02/24/2019 01:30,2,0.000,ALERT,211.93,298.77,60.033,1550989804,"201051344000988","174011545737251",0.00,1.00,0,293.96,299.67,0.0,0.0,0.000,943579.5,943579.5,8870,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989815,229407.00
02/24/2019 01:30,2,0.000,ALERT,212.83,300.27,60.038,1550989804,"201051344000582","174011545737251",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,1185699.7,1185699.7,16648,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989817,229408.00
02/24/2019 01:30,2,0.000,ALERT,211.93,299.37,60.038,1550989804,"201051344000868","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1197839.3,1197839.3,40555,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989819,229409.00
02/24/2019 01:30,2,0.000,ALERT,212.61,299.37,60.054,1550989804,"201051344000576","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12621,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989821,229410.00
02/24/2019 01:30,2,0.000,ALERT,212.16,298.47,60.043,1550989804,"201051344001158","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1190947.2,1190947.2,8848,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989823,229411.00
02/24/2019 01:30,2,0.000,ALERT,212.61,298.77,60.038,1550989804,"201051344000917","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16513,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550989825,229412.00
02/24/2019 01:30,2,0.000,ALERT,212.61,298.77,60.038,1550989804,"201051344000417","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,974640.2,974640.2,16752,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550989827,229413.00
02/24/2019 01:30,2,0.000,ALERT,212.83,299.37,60.043,1550989804,"201051344000685","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1206895.6,1206895.6,16735,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989829,229414.00
02/24/2019 01:30,2,0.000,ALERT,212.38,298.47,60.038,1550989804,"201051344000651","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1200728.4,1200728.4,16711,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550989830,229415.00
02/24/2019 01:30,2,0.000,ALERT,211.70,299.37,60.038,1550989804,"201051344000594","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1215621.3,1215621.3,40537,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989832,229416.00
02/24/2019 01:30,2,0.000,ALERT,212.16,298.77,60.043,1550989804,"201051344000469","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1199934.1,1199934.1,8799,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989834,229417.00
02/24/2019 01:30,2,0.000,ALERT,212.61,299.67,60.043,1550989804,"201051344000585","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16764,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989836,229418.00
02/24/2019 01:30,2,0.000,ALERT,212.61,298.77,60.054,1550989804,"201051344000853","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1218349.2,1218349.2,8438,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550989838,229419.00
02/24/2019 01:30,2,0.000,ALERT,212.61,299.67,60.043,1550989804,"201051344001145","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16683,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550989839,229420.00
02/24/2019 01:30,2,0.000,ALERT,212.61,299.37,60.033,1550989804,"201051344000438","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16729,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989841,229421.00
02/24/2019 01:30,2,0.000,ALERT,212.16,299.37,60.070,1550989804,"201051344001135","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16682,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989843,229422.00
02/24/2019 01:30,2,0.000,ALERT,211.93,298.47,60.043,1550989804,"201051344000983","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1217188.3,1217188.3,8439,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989845,229423.00
02/24/2019 01:30,2,0.000,ALERT,212.61,299.07,60.049,1550989804,"201051344001203","174011545737251",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16725,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989847,229424.00
02/24/2019 01:30,2,0.000,ALERT,212.38,299.37,60.033,1550989804,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,1199791.1,1199791.1,16533,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550989849,229425.00
02/24/2019 01:30,2,0.000,ALERT,212.16,299.07,60.038,1550989804,"201051344000646","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16696,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989850,229426.00
02/24/2019 01:30,2,0.000,ALERT,212.16,297.87,60.038,1550989804,"201051344000867","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1196525.5,1196525.5,40583,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989852,229427.00
02/24/2019 01:30,2,0.000,ALERT,212.61,298.17,60.033,1550989804,"201051344000633","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1195496.6,1195496.6,40644,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989854,229428.00
02/24/2019 01:30,2,0.000,ALERT,212.16,299.07,60.043,1550989804,"201051344000955","174011545737251",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,1213643.7,1213643.7,16721,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989856,229429.00
02/24/2019 01:30,2,0.000,ALERT,211.93,297.26,59.980,1550989804,"201051344000648","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1206478.8,1206478.8,40171,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989858,229430.00
02/24/2019 01:30,2,0.000,ALERT,212.38,298.17,60.038,1550989804,"201051344000645","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1211448.4,1211448.4,40129,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550989860,229431.00
02/24/2019 01:30,2,0.000,ALERT,211.93,299.07,60.033,1550989804,"201051344000569","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8364,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550989862,229432.00
02/24/2019 01:30,2,0.000,ALERT,212.16,298.17,60.038,1550989804,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,15526.5,15526.5,8421,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550989864,229433.00
02/24/2019 01:45,2,0.000,ALERT,212.16,299.67,60.028,1550990704,"201051344000579","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1224974.3,1224974.3,8804,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990706,229434.00
02/24/2019 01:45,2,0.000,ALERT,212.16,298.47,59.980,1550990704,"201051344001025","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1209485.4,1209485.4,16730,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990708,229435.00
02/24/2019 01:45,2,0.000,ALERT,212.38,299.07,60.017,1550990704,"201051344001093","174011545737251",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,1196406.7,1196406.7,16725,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990710,229436.00
02/24/2019 01:45,2,0.000,ALERT,212.16,299.07,60.017,1550990704,"201051344000458","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1212545.0,1212545.0,8519,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990712,229437.00
02/24/2019 01:45,2,0.000,ALERT,212.16,299.67,59.975,1550990704,"201051344000890","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16680,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990714,229438.00
02/24/2019 01:45,2,0.000,ALERT,211.93,298.77,60.001,1550990704,"201051344000988","174011545737251",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,943579.5,943579.5,8872,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990716,229439.00
02/24/2019 01:45,2,0.000,ALERT,212.83,300.27,60.001,1550990704,"201051344000582","174011545737251",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16650,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990717,229440.00
02/24/2019 01:45,2,0.000,ALERT,211.93,299.37,60.012,1550990704,"201051344000868","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1197839.3,1197839.3,40557,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990719,229441.00
02/24/2019 01:45,2,0.000,ALERT,212.61,299.67,59.996,1550990704,"201051344000576","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1214384.6,1214384.6,12623,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990721,229442.00
02/24/2019 01:45,2,0.000,ALERT,212.16,299.07,60.012,1550990704,"201051344001158","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1190947.2,1190947.2,8850,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990723,229443.00
02/24/2019 01:45,2,0.000,ALERT,212.38,298.77,59.985,1550990704,"201051344000917","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16515,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550990725,229444.00
02/24/2019 01:45,2,0.000,ALERT,212.61,298.47,59.990,1550990704,"201051344000417","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,974640.2,974640.2,16754,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990726,229445.00
02/24/2019 01:45,2,0.000,ALERT,212.61,299.07,59.985,1550990704,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16737,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990728,229446.00
02/24/2019 01:45,2,0.000,ALERT,212.38,298.17,60.001,1550990704,"201051344000651","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16713,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990730,229447.00
02/24/2019 01:45,2,0.000,ALERT,211.93,299.67,60.001,1550990704,"201051344000594","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1215621.3,1215621.3,40539,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990732,229448.00
02/24/2019 01:45,2,0.000,ALERT,212.16,298.77,60.043,1550990704,"201051344000469","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1199934.1,1199934.1,8801,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990734,229449.00
02/24/2019 01:45,2,0.000,ALERT,212.61,299.37,60.012,1550990704,"201051344000585","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1215418.4,1215418.4,16766,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990736,229450.00
02/24/2019 01:45,2,0.000,ALERT,212.61,298.77,59.996,1550990704,"201051344000853","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1218349.2,1218349.2,8440,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550990737,229451.00
02/24/2019 01:45,2,0.000,ALERT,212.61,299.37,59.985,1550990704,"201051344001145","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16685,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990739,229452.00
02/24/2019 01:45,2,0.000,ALERT,212.38,299.37,60.017,1550990704,"201051344000438","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1208378.5,1208378.5,16731,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990741,229453.00
02/24/2019 01:45,2,0.000,ALERT,211.93,299.37,60.012,1550990704,"201051344001135","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1196453.5,1196453.5,16684,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990743,229454.00
02/24/2019 01:45,2,0.000,ALERT,212.16,298.77,59.980,1550990704,"201051344000983","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8441,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990745,229455.00
02/24/2019 01:45,2,0.000,ALERT,212.38,298.77,59.975,1550990704,"201051344001203","174011545737251",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,1205348.4,1205348.4,16727,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990747,229456.00
02/24/2019 01:45,2,0.000,ALERT,212.38,299.67,60.001,1550990704,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16535,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990748,229457.00
02/24/2019 01:45,2,0.000,ALERT,211.93,298.77,59.996,1550990704,"201051344000646","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16698,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990750,229458.00
02/24/2019 01:45,2,0.000,ALERT,212.61,298.47,60.012,1550990704,"201051344000867","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1196525.5,1196525.5,40585,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990752,229459.00
02/24/2019 01:45,2,0.000,ALERT,212.83,298.77,60.028,1550990704,"201051344000633","174011545737251",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,1195496.6,1195496.6,40646,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550990754,229460.00
02/24/2019 01:45,2,0.000,ALERT,211.93,299.07,60.012,1550990704,"201051344000955","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16723,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990756,229461.00
02/24/2019 01:45,2,0.000,ALERT,212.16,298.17,60.012,1550990704,"201051344000648","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1206478.8,1206478.8,40173,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550990758,229462.00
02/24/2019 01:45,2,0.000,ALERT,212.61,298.77,60.006,1550990704,"201051344000645","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1211448.4,1211448.4,40131,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990760,229463.00
02/24/2019 01:45,2,0.000,ALERT,212.16,299.67,60.017,1550990704,"201051344000569","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1227805.8,1227805.8,8366,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550990761,229464.00
02/24/2019 01:45,2,0.000,ALERT,212.61,298.47,60.012,1550990704,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,15526.5,15526.5,8423,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550990763,229465.00
02/24/2019 02:00,2,0.000,ALERT,211.93,299.37,59.980,1550991604,"201051344000579","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1224974.3,1224974.3,8806,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991606,229466.00
02/24/2019 02:00,2,0.000,ALERT,212.38,298.47,60.028,1550991604,"201051344001025","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16732,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550991608,229467.00
02/24/2019 02:00,2,0.000,ALERT,212.61,299.07,60.012,1550991604,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1196406.7,1196406.7,16727,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991610,229468.00
02/24/2019 02:00,2,0.000,ALERT,211.70,298.47,60.017,1550991604,"201051344000458","174011545737251",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,1212545.0,1212545.0,8521,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550991612,229469.00
02/24/2019 02:00,2,0.000,ALERT,212.38,299.67,60.038,1550991604,"201051344000890","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1205893.4,1205893.4,16682,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991613,229470.00
02/24/2019 02:00,2,0.000,ALERT,211.70,298.47,59.996,1550991604,"201051344000988","174011545737251",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,943579.5,943579.5,8874,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991615,229471.00
02/24/2019 02:00,2,0.000,ALERT,212.83,299.97,60.059,1550991604,"201051344000582","174011545737251",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16652,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550991617,229472.00
02/24/2019 02:00,2,0.000,ALERT,211.93,299.37,59.985,1550991604,"201051344000868","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1197839.3,1197839.3,40559,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991619,229473.00
02/24/2019 02:00,2,0.000,ALERT,212.38,299.37,60.006,1550991604,"201051344000576","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1214384.6,1214384.6,12625,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991621,229474.00
02/24/2019 02:00,2,0.000,ALERT,212.16,298.77,60.017,1550991604,"201051344001158","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1190947.2,1190947.2,8852,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991623,229475.00
02/24/2019 02:00,2,0.000,ALERT,212.61,298.77,60.012,1550991604,"201051344000917","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16517,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991624,229476.00
02/24/2019 02:00,2,0.000,ALERT,212.61,298.47,60.054,1550991604,"201051344000417","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,974640.2,974640.2,16756,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991626,229477.00
02/24/2019 02:00,2,0.000,ALERT,212.83,299.37,60.001,1550991604,"201051344000685","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16739,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991628,229478.00
02/24/2019 02:00,2,0.000,ALERT,212.38,298.47,60.017,1550991604,"201051344000651","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16715,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991630,229479.00
02/24/2019 02:00,2,0.000,ALERT,211.70,299.37,60.022,1550991604,"201051344000594","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1215621.3,1215621.3,40541,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550991632,229480.00
02/24/2019 02:00,2,0.000,ALERT,212.16,298.77,60.070,1550991604,"201051344000469","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1199934.1,1199934.1,8803,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991634,229481.00
02/24/2019 02:00,2,0.000,ALERT,212.61,299.37,60.054,1550991604,"201051344000585","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16768,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991635,229482.00
02/24/2019 02:00,2,0.000,ALERT,212.61,298.77,60.022,1550991604,"201051344000853","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1218349.2,1218349.2,8442,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991637,229483.00
02/24/2019 02:00,2,0.000,ALERT,212.61,299.37,60.028,1550991604,"201051344001145","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16687,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991639,229484.00
02/24/2019 02:00,2,0.000,ALERT,212.61,299.37,60.033,1550991604,"201051344000438","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1208378.5,1208378.5,16733,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991641,229485.00
02/24/2019 02:00,2,0.000,ALERT,212.16,299.07,60.022,1550991604,"201051344001135","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1196453.5,1196453.5,16686,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550991643,229486.00
02/24/2019 02:00,2,0.000,ALERT,211.93,298.77,60.038,1550991604,"201051344000983","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1217188.3,1217188.3,8443,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991645,229487.00
02/24/2019 02:00,2,0.000,ALERT,212.38,298.77,60.049,1550991604,"201051344001203","174011545737251",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,1205348.4,1205348.4,16729,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991646,229488.00
02/24/2019 02:00,2,0.000,ALERT,212.38,299.37,60.054,1550991604,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16537,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991648,229489.00
02/24/2019 02:00,2,0.000,ALERT,212.16,299.07,60.033,1550991604,"201051344000646","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1194405.8,1194405.8,16700,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991650,229490.00
02/24/2019 02:00,2,0.000,ALERT,212.16,297.87,60.028,1550991604,"201051344000867","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1196525.5,1196525.5,40587,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991652,229491.00
02/24/2019 02:00,2,0.000,ALERT,212.61,298.17,60.028,1550991604,"201051344000633","174011545737251",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,1195496.6,1195496.6,40648,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991654,229492.00
02/24/2019 02:00,2,0.000,ALERT,212.16,299.07,60.022,1550991604,"201051344000955","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16725,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991656,229493.00
02/24/2019 02:00,2,0.000,ALERT,211.93,297.87,60.028,1550991604,"201051344000648","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1206478.8,1206478.8,40175,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991658,229494.00
02/24/2019 02:00,2,0.000,ALERT,212.38,298.47,60.017,1550991604,"201051344000645","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1211448.4,1211448.4,40133,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991660,229495.00
02/24/2019 02:00,2,0.000,ALERT,211.93,299.07,60.022,1550991604,"201051344000569","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1227805.8,1227805.8,8368,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550991661,229496.00
02/24/2019 02:00,2,0.000,ALERT,212.38,298.17,60.012,1550991604,"179051228000119","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,15526.5,15526.5,8425,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550991663,229497.00
02/24/2019 02:15,2,0.000,ALERT,211.93,299.37,59.959,1550992504,"201051344000579","174011545737251",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,1224974.3,1224974.3,8808,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992506,229498.00
02/24/2019 02:15,2,0.000,ALERT,212.16,298.17,60.006,1550992504,"201051344001025","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1209485.4,1209485.4,16734,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992508,229499.00
