ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 02:15,2,0.000,ALERT,212.38,298.77,60.006,1550992504,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1196406.7,1196406.7,16729,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992510,229500.00
02/24/2019 02:15,2,0.000,ALERT,211.93,298.77,60.017,1550992504,"201051344000458","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1212545.0,1212545.0,8523,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992512,229501.00
02/24/2019 02:15,2,0.000,ALERT,212.16,299.37,60.001,1550992504,"201051344000890","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16684,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992514,229502.00
02/24/2019 02:15,2,0.000,ALERT,211.70,298.47,60.006,1550992504,"201051344000988","174011545737251",0.00,1.00,0,294.26,299.97,0.0,0.0,0.000,943579.5,943579.5,8876,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992516,229503.00
02/24/2019 02:15,2,0.000,ALERT,212.83,299.67,59.985,1550992504,"201051344000582","174011545737251",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16654,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992517,229504.00
02/24/2019 02:15,2,0.000,ALERT,211.93,299.37,60.012,1550992504,"201051344000868","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1197839.3,1197839.3,40561,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550992519,229505.00
02/24/2019 02:15,2,0.000,ALERT,212.38,299.07,60.059,1550992504,"201051344000576","174011545737251",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12627,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992521,229506.00
02/24/2019 02:15,2,0.000,ALERT,212.16,298.77,60.017,1550992504,"201051344001158","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1190947.2,1190947.2,8854,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992523,229507.00
02/24/2019 02:15,2,0.000,ALERT,212.38,298.47,60.017,1550992504,"201051344000917","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16519,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992525,229508.00
02/24/2019 02:15,2,0.000,ALERT,212.83,298.77,60.022,1550992504,"201051344000417","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,974640.2,974640.2,16758,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992527,229509.00
02/24/2019 02:15,2,0.000,ALERT,212.83,299.07,60.006,1550992504,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1206895.6,1206895.6,16741,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550992528,229510.00
02/24/2019 02:15,2,0.000,ALERT,212.38,298.17,60.017,1550992504,"201051344000651","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16717,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550992530,229511.00
02/24/2019 02:15,2,0.000,ALERT,211.70,299.37,60.059,1550992504,"201051344000594","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40543,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992532,229512.00
02/24/2019 02:15,2,0.000,ALERT,212.16,298.77,60.043,1550992504,"201051344000469","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8805,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992534,229513.00
02/24/2019 02:15,2,0.000,ALERT,212.38,299.07,60.012,1550992504,"201051344000585","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1215418.4,1215418.4,16770,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992536,229514.00
02/24/2019 02:15,2,0.000,ALERT,212.38,298.47,60.012,1550992504,"201051344000853","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1218349.2,1218349.2,8444,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550992538,229515.00
02/24/2019 02:15,2,0.000,ALERT,212.61,299.07,60.012,1550992504,"201051344001145","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16689,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992539,229516.00
02/24/2019 02:15,2,0.000,ALERT,212.38,299.07,59.980,1550992504,"201051344000438","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1208378.5,1208378.5,16735,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992541,229517.00
02/24/2019 02:15,2,0.000,ALERT,212.16,298.77,60.043,1550992504,"201051344001135","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1196453.5,1196453.5,16688,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992543,229518.00
02/24/2019 02:15,2,0.000,ALERT,211.93,299.07,59.985,1550992504,"201051344000983","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8445,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550992545,229519.00
02/24/2019 02:15,2,0.000,ALERT,212.38,298.47,60.006,1550992504,"201051344001203","174011545737251",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,1205348.4,1205348.4,16731,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550992547,229520.00
02/24/2019 02:15,2,0.000,ALERT,212.38,299.07,60.038,1550992504,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16539,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992549,229521.00
02/24/2019 02:15,2,0.000,ALERT,212.16,298.77,60.006,1550992504,"201051344000646","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16702,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550992551,229522.00
02/24/2019 02:15,2,0.000,ALERT,212.16,297.87,60.001,1550992504,"201051344000867","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1196525.5,1196525.5,40589,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992552,229523.00
02/24/2019 02:15,2,0.000,ALERT,212.61,298.47,60.012,1550992504,"201051344000633","174011545737251",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,1195496.6,1195496.6,40650,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550992554,229524.00
02/24/2019 02:15,2,0.000,ALERT,211.93,298.77,60.006,1550992504,"201051344000955","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16727,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992556,229525.00
02/24/2019 02:15,2,0.000,ALERT,212.16,298.17,60.012,1550992504,"201051344000648","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1206478.8,1206478.8,40177,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550992558,229526.00
02/24/2019 02:15,2,0.000,ALERT,212.38,298.47,59.964,1550992504,"201051344000645","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1211448.4,1211448.4,40135,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550992560,229527.00
02/24/2019 02:15,2,0.000,ALERT,211.93,299.07,60.006,1550992504,"201051344000569","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1227805.8,1227805.8,8371,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550992562,229528.00
02/24/2019 02:15,2,0.000,ALERT,212.16,298.17,60.001,1550992504,"179051228000119","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,15526.5,15526.5,8427,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550992564,229529.00
02/24/2019 02:30,2,0.000,ALERT,212.16,299.07,59.996,1550993404,"201051344000579","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1224974.3,1224974.3,8810,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993406,229530.00
02/24/2019 02:30,2,0.000,ALERT,212.16,298.17,59.996,1550993404,"201051344001025","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16736,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993408,229531.00
02/24/2019 02:30,2,0.000,ALERT,212.38,299.07,59.996,1550993404,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16731,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993410,229532.00
02/24/2019 02:30,2,0.000,ALERT,211.70,298.17,59.990,1550993404,"201051344000458","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1212545.0,1212545.0,8525,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550993412,229533.00
02/24/2019 02:30,2,0.000,ALERT,212.16,299.07,60.001,1550993404,"201051344000890","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1205893.4,1205893.4,16686,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993414,229534.00
02/24/2019 02:30,2,0.000,ALERT,211.93,298.47,60.001,1550993404,"201051344000988","174011545737251",0.00,0.50,0,294.26,299.97,0.0,0.0,0.000,943579.5,943579.5,8878,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993416,229535.00
02/24/2019 02:30,2,0.000,ALERT,212.83,299.67,60.012,1550993404,"201051344000582","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16656,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993418,229536.00
02/24/2019 02:30,2,0.000,ALERT,211.93,299.37,60.022,1550993404,"201051344000868","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1197839.3,1197839.3,40563,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993419,229537.00
02/24/2019 02:30,2,0.000,ALERT,212.61,299.37,59.990,1550993404,"201051344000576","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12629,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993421,229538.00
02/24/2019 02:30,2,0.000,ALERT,211.93,298.47,59.996,1550993404,"201051344001158","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1190947.2,1190947.2,8856,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550993423,229539.00
02/24/2019 02:30,2,0.000,ALERT,212.61,298.77,60.043,1550993404,"201051344000917","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16521,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550993425,229540.00
02/24/2019 02:30,2,0.000,ALERT,212.61,298.47,59.980,1550993404,"201051344000417","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,974640.2,974640.2,16760,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550993427,229541.00
02/24/2019 02:30,2,0.000,ALERT,212.61,299.07,60.001,1550993404,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16743,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993429,229542.00
02/24/2019 02:30,2,0.000,ALERT,212.38,298.17,59.996,1550993404,"201051344000651","174011545737251",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,1200728.4,1200728.4,16719,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550993430,229543.00
02/24/2019 02:30,2,0.000,ALERT,211.70,299.07,59.990,1550993404,"201051344000594","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40545,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993432,229544.00
02/24/2019 02:30,2,0.000,ALERT,212.16,298.77,59.990,1550993404,"201051344000469","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8807,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993434,229545.00
02/24/2019 02:30,2,0.000,ALERT,212.38,299.07,60.001,1550993404,"201051344000585","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16772,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993436,229546.00
02/24/2019 02:30,2,0.000,ALERT,212.61,298.47,60.001,1550993404,"201051344000853","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1218349.2,1218349.2,8446,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550993438,229547.00
02/24/2019 02:30,2,0.000,ALERT,212.61,299.37,59.996,1550993404,"201051344001145","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16691,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993439,229548.00
02/24/2019 02:30,2,0.000,ALERT,212.38,299.07,60.001,1550993404,"201051344000438","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16737,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993441,229549.00
02/24/2019 02:30,2,0.000,ALERT,211.93,299.07,60.006,1550993404,"201051344001135","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16690,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550993443,229550.00
02/24/2019 02:30,2,0.000,ALERT,211.93,298.77,60.006,1550993404,"201051344000983","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1217188.3,1217188.3,8447,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550993445,229551.00
02/24/2019 02:30,2,0.000,ALERT,212.38,298.47,59.969,1550993404,"201051344001203","174011545737251",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16733,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993447,229552.00
02/24/2019 02:30,2,0.000,ALERT,212.16,299.07,60.012,1550993404,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,1199791.1,1199791.1,16541,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993449,229553.00
02/24/2019 02:30,2,0.000,ALERT,212.16,298.77,60.017,1550993404,"201051344000646","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16704,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550993450,229554.00
02/24/2019 02:30,2,0.000,ALERT,212.16,298.17,60.006,1550993404,"201051344000867","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1196525.5,1196525.5,40591,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993452,229555.00
02/24/2019 02:30,2,0.000,ALERT,212.61,298.47,60.017,1550993404,"201051344000633","174011545737251",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,1195496.6,1195496.6,40652,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993454,229556.00
02/24/2019 02:30,2,0.000,ALERT,211.93,299.07,60.017,1550993404,"201051344000955","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16729,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993456,229557.00
02/24/2019 02:30,2,0.000,ALERT,211.93,297.57,60.012,1550993404,"201051344000648","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1206478.8,1206478.8,40179,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993458,229558.00
02/24/2019 02:30,2,0.000,ALERT,212.16,298.17,59.980,1550993404,"201051344000645","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1211448.4,1211448.4,40137,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993460,229559.00
02/24/2019 02:30,2,0.000,ALERT,211.93,298.77,60.001,1550993404,"201051344000569","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8373,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550993462,229560.00
02/24/2019 02:30,2,0.000,ALERT,212.16,298.17,60.012,1550993404,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,15526.5,15526.5,8429,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550993464,229561.00
02/24/2019 02:45,2,0.000,ALERT,211.93,299.07,60.054,1550994304,"201051344000579","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1224974.3,1224974.3,8812,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550994306,229562.00
02/24/2019 02:45,2,0.000,ALERT,212.38,298.47,60.028,1550994304,"201051344001025","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1209485.4,1209485.4,16738,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550994308,229563.00
02/24/2019 02:45,2,0.000,ALERT,212.61,299.07,60.001,1550994304,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16733,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994309,229564.00
02/24/2019 02:45,2,0.000,ALERT,211.93,298.47,60.028,1550994304,"201051344000458","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1212545.0,1212545.0,8527,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994311,229565.00
02/24/2019 02:45,2,0.000,ALERT,212.61,299.67,60.017,1550994304,"201051344000890","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16688,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550994313,229566.00
02/24/2019 02:45,2,0.000,ALERT,211.93,298.47,60.017,1550994304,"201051344000988","174011545737251",0.00,0.50,0,293.96,299.97,0.0,0.0,0.000,943579.5,943579.5,8880,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994315,229567.00
02/24/2019 02:45,2,0.000,ALERT,213.06,300.27,60.017,1550994304,"201051344000582","174011545737251",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,1185699.7,1185699.7,16658,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994317,229568.00
02/24/2019 02:45,2,0.000,ALERT,211.93,298.77,60.028,1550994304,"201051344000868","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1197839.3,1197839.3,40565,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994319,229569.00
02/24/2019 02:45,2,0.000,ALERT,212.38,299.07,59.990,1550994304,"201051344000576","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12631,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994321,229570.00
02/24/2019 02:45,2,0.000,ALERT,211.93,298.17,60.012,1550994304,"201051344001158","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1190947.2,1190947.2,8858,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994323,229571.00
02/24/2019 02:45,2,0.000,ALERT,212.61,298.47,60.006,1550994304,"201051344000917","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16523,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994324,229572.00
02/24/2019 02:45,2,0.000,ALERT,212.83,298.47,60.017,1550994304,"201051344000417","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,974640.2,974640.2,16762,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994326,229573.00
02/24/2019 02:45,2,0.000,ALERT,212.83,299.07,60.001,1550994304,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,1206895.6,1206895.6,16745,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550994328,229574.00
02/24/2019 02:45,2,0.000,ALERT,212.61,297.87,60.028,1550994304,"201051344000651","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1200728.4,1200728.4,16721,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994330,229575.00
02/24/2019 02:45,2,0.000,ALERT,211.70,299.07,60.043,1550994304,"201051344000594","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40547,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550994332,229576.00
02/24/2019 02:45,2,0.000,ALERT,211.93,298.47,60.006,1550994304,"201051344000469","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8809,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994334,229577.00
02/24/2019 02:45,2,0.000,ALERT,212.61,299.37,60.001,1550994304,"201051344000585","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16774,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994335,229578.00
02/24/2019 02:45,2,0.000,ALERT,212.61,298.47,60.059,1550994304,"201051344000853","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1218349.2,1218349.2,8448,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994337,229579.00
02/24/2019 02:45,2,0.000,ALERT,212.83,299.37,60.012,1550994304,"201051344001145","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16693,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550994339,229580.00
02/24/2019 02:45,2,0.000,ALERT,212.61,299.07,60.028,1550994304,"201051344000438","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16739,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994341,229581.00
02/24/2019 02:45,2,0.000,ALERT,212.16,299.07,60.012,1550994304,"201051344001135","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1196453.5,1196453.5,16692,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550994343,229582.00
02/24/2019 02:45,2,0.000,ALERT,211.93,298.47,60.006,1550994304,"201051344000983","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8449,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994345,229583.00
02/24/2019 02:45,2,0.000,ALERT,212.61,298.77,60.022,1550994304,"201051344001203","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16735,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994346,229584.00
02/24/2019 02:45,2,0.000,ALERT,212.38,299.07,60.038,1550994304,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,1199791.1,1199791.1,16543,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994348,229585.00
02/24/2019 02:45,2,0.000,ALERT,212.16,298.77,60.017,1550994304,"201051344000646","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16706,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994350,229586.00
02/24/2019 02:45,2,0.000,ALERT,212.16,297.87,60.017,1550994304,"201051344000867","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1196525.5,1196525.5,40593,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994352,229587.00
02/24/2019 02:45,2,0.000,ALERT,212.61,298.17,60.017,1550994304,"201051344000633","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,1195496.6,1195496.6,40654,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994354,229588.00
02/24/2019 02:45,2,0.000,ALERT,212.16,299.07,60.059,1550994304,"201051344000955","174011545737251",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16731,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994356,229589.00
02/24/2019 02:45,2,0.000,ALERT,211.93,297.87,59.985,1550994304,"201051344000648","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1206478.8,1206478.8,40181,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994358,229590.00
02/24/2019 02:45,2,0.000,ALERT,212.38,298.17,60.028,1550994304,"201051344000645","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1211448.4,1211448.4,40139,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994360,229591.00
02/24/2019 02:45,2,0.000,ALERT,211.93,298.77,60.065,1550994304,"201051344000569","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8375,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550994362,229592.00
02/24/2019 02:45,2,0.000,ALERT,212.16,297.57,60.017,1550994304,"179051228000119","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,15526.5,15526.5,8431,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550994363,229593.00
02/24/2019 03:00,2,0.000,ALERT,211.93,298.77,59.985,1550995204,"201051344000579","174011545737251",0.00,0.50,0,285.84,300.87,0.0,0.0,0.000,1224974.3,1224974.3,8814,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995206,229594.00
02/24/2019 03:00,2,0.000,ALERT,212.38,298.47,60.006,1550995204,"201051344001025","174011545737251",0.00,-0.50,0,284.94,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16740,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995208,229595.00
02/24/2019 03:00,2,0.000,ALERT,212.38,299.07,60.001,1550995204,"201051344001093","174011545737251",0.00,1.50,0,285.24,300.57,0.0,0.0,0.000,1196406.7,1196406.7,16735,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995210,229596.00
02/24/2019 03:00,2,0.000,ALERT,211.70,298.17,59.990,1550995204,"201051344000458","174011545737251",0.00,2.00,0,285.24,300.87,0.0,0.0,0.000,1212545.0,1212545.0,8529,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995212,229597.00
02/24/2019 03:00,2,0.000,ALERT,212.38,299.37,59.980,1550995204,"201051344000890","174011545737251",0.00,0.50,0,285.84,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16690,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995213,229598.00
02/24/2019 03:00,2,0.000,ALERT,211.70,297.57,60.028,1550995204,"201051344000988","174011545737251",0.00,0.50,0,282.54,299.97,0.0,0.0,0.000,943579.5,943579.5,8882,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995215,229599.00
02/24/2019 03:00,2,0.000,ALERT,212.83,299.97,60.001,1550995204,"201051344000582","174011545737251",0.00,-0.50,0,285.84,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16660,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550995217,229600.00
02/24/2019 03:00,2,0.000,ALERT,211.93,298.77,60.006,1550995204,"201051344000868","174011545737251",0.00,0.00,0,285.54,300.87,0.0,0.0,0.000,1197839.3,1197839.3,40567,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995219,229601.00
02/24/2019 03:00,2,0.000,ALERT,212.38,298.77,60.006,1550995204,"201051344000576","174011545737251",0.00,1.00,0,285.24,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12633,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550995221,229602.00
02/24/2019 03:00,2,0.000,ALERT,211.93,297.87,59.985,1550995204,"201051344001158","174011545737251",0.00,-0.50,0,284.34,299.97,0.0,0.0,0.000,1190947.2,1190947.2,8860,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995223,229603.00
02/24/2019 03:00,2,0.000,ALERT,212.61,298.77,60.001,1550995204,"201051344000917","174011545737251",0.00,1.50,0,284.04,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16525,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995224,229604.00
02/24/2019 03:00,2,0.000,ALERT,212.61,298.17,60.006,1550995204,"201051344000417","174011545737251",0.00,0.00,0,284.64,299.97,0.0,0.0,0.000,974640.2,974640.2,16764,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550995226,229605.00
02/24/2019 03:00,2,0.000,ALERT,212.61,299.07,60.006,1550995204,"201051344000685","174011545737251",0.00,0.00,0,284.94,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16747,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995228,229606.00
02/24/2019 03:00,2,0.000,ALERT,212.38,298.17,60.006,1550995204,"201051344000651","174011545737251",0.00,-1.00,0,284.64,299.97,0.0,0.0,0.000,1200728.4,1200728.4,16723,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550995230,229607.00
02/24/2019 03:00,2,0.000,ALERT,211.48,298.47,59.964,1550995204,"201051344000594","174011545737251",0.00,0.00,0,284.64,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40549,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995232,229608.00
02/24/2019 03:00,2,0.000,ALERT,211.93,297.87,60.006,1550995204,"201051344000469","174011545737251",0.00,-0.50,0,284.04,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8811,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995233,229609.00
02/24/2019 03:00,2,0.000,ALERT,212.38,299.37,60.006,1550995204,"201051344000585","174011545737251",0.00,0.50,0,284.94,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16776,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995235,229610.00
02/24/2019 03:00,2,0.000,ALERT,212.38,298.17,60.012,1550995204,"201051344000853","174011545737251",0.00,0.00,0,284.94,300.27,0.0,0.0,0.000,1218349.2,1218349.2,8450,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995237,229611.00
02/24/2019 03:00,2,0.000,ALERT,212.61,299.37,60.001,1550995204,"201051344001145","174011545737251",0.00,0.00,0,285.54,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16695,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995239,229612.00
02/24/2019 03:00,2,0.000,ALERT,212.61,299.07,60.001,1550995204,"201051344000438","174011545737251",0.00,-0.50,0,285.54,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16741,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550995241,229613.00
02/24/2019 03:00,2,0.000,ALERT,212.16,299.07,59.980,1550995204,"201051344001135","174011545737251",0.00,0.00,0,285.54,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16694,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550995243,229614.00
02/24/2019 03:00,2,0.000,ALERT,211.70,298.17,60.006,1550995204,"201051344000983","174011545737251",0.00,0.50,0,285.24,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8451,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995245,229615.00
02/24/2019 03:00,2,0.000,ALERT,212.38,298.77,59.996,1550995204,"201051344001203","174011545737251",0.00,0.00,0,285.24,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16737,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995246,229616.00
02/24/2019 03:00,2,0.000,ALERT,212.38,299.37,60.001,1550995204,"201051344001230","174011545737251",0.00,0.50,0,285.24,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16545,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550995248,229617.00
02/24/2019 03:00,2,0.000,ALERT,212.16,299.07,60.001,1550995204,"201051344000646","174011545737251",0.00,0.00,0,284.64,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16708,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995250,229618.00
02/24/2019 03:00,2,0.000,ALERT,212.38,297.57,59.996,1550995204,"201051344000867","174011545737251",0.00,1.00,0,284.34,300.27,0.0,0.0,0.000,1196525.5,1196525.5,40595,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995252,229619.00
02/24/2019 03:00,2,0.000,ALERT,212.61,298.17,59.959,1550995204,"201051344000633","174011545737251",0.00,0.00,0,283.14,299.67,0.0,0.0,0.000,1195496.6,1195496.6,40656,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550995254,229620.00
02/24/2019 03:00,2,0.000,ALERT,211.93,299.07,59.996,1550995204,"201051344000955","174011545737251",0.00,0.00,0,285.24,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16733,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995256,229621.00
02/24/2019 03:00,2,0.000,ALERT,212.16,297.57,59.996,1550995204,"201051344000648","174011545737251",0.00,-0.50,0,284.34,299.97,0.0,0.0,0.000,1206478.8,1206478.8,40183,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550995258,229622.00
02/24/2019 03:00,2,0.000,ALERT,212.38,298.17,59.964,1550995204,"201051344000645","174011545737251",0.00,1.00,0,284.94,299.97,0.0,0.0,0.000,1211448.4,1211448.4,40141,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995260,229623.00
02/24/2019 03:00,2,0.000,ALERT,211.93,298.77,60.022,1550995204,"201051344000569","174011545737251",0.00,0.50,0,285.84,301.17,0.0,0.0,0.000,1227805.8,1227805.8,8377,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550995261,229624.00
02/24/2019 03:00,2,0.000,ALERT,212.38,297.87,59.985,1550995204,"179051228000119","174011545737251",0.00,2.50,0,283.74,299.67,0.0,0.0,0.000,15526.5,15526.5,8433,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550995263,229625.00
02/24/2019 03:15,2,0.000,ALERT,212.16,299.67,59.985,1550996104,"201051344000579","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1224974.3,1224974.3,8816,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996106,229626.00
02/24/2019 03:15,2,0.000,ALERT,212.16,298.17,60.001,1550996104,"201051344001025","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16742,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996108,229627.00
02/24/2019 03:15,2,0.000,ALERT,212.61,299.07,59.990,1550996104,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16737,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550996110,229628.00
02/24/2019 03:15,2,0.000,ALERT,211.93,299.07,59.990,1550996104,"201051344000458","174011545737251",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,1212545.0,1212545.0,8531,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996112,229629.00
02/24/2019 03:15,2,0.000,ALERT,212.38,299.37,60.012,1550996104,"201051344000890","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1205893.4,1205893.4,16692,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996113,229630.00
02/24/2019 03:15,2,0.000,ALERT,211.93,298.77,59.990,1550996104,"201051344000988","174011545737251",0.00,0.50,0,293.66,299.97,0.0,0.0,0.000,943579.5,943579.5,8884,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996115,229631.00
02/24/2019 03:15,2,0.000,ALERT,212.83,299.97,59.990,1550996104,"201051344000582","174011545737251",0.00,-0.50,0,298.17,301.17,0.0,0.0,0.000,1185699.7,1185699.7,16662,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996117,229632.00
02/24/2019 03:15,2,0.000,ALERT,211.93,299.67,59.990,1550996104,"201051344000868","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1197839.3,1197839.3,40569,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996119,229633.00
02/24/2019 03:15,2,0.000,ALERT,212.61,299.37,59.975,1550996104,"201051344000576","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1214384.6,1214384.6,12635,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996121,229634.00
02/24/2019 03:15,2,0.000,ALERT,212.16,298.77,60.001,1550996104,"201051344001158","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1190947.2,1190947.2,8862,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996123,229635.00
02/24/2019 03:15,2,0.000,ALERT,212.61,298.47,59.996,1550996104,"201051344000917","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16527,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996125,229636.00
02/24/2019 03:15,2,0.000,ALERT,212.61,298.17,59.996,1550996104,"201051344000417","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,974640.2,974640.2,16766,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996126,229637.00
02/24/2019 03:15,2,0.000,ALERT,212.61,299.07,60.012,1550996104,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,1206895.6,1206895.6,16749,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550996128,229638.00
02/24/2019 03:15,2,0.000,ALERT,212.38,298.17,60.001,1550996104,"201051344000651","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1200728.4,1200728.4,16725,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996130,229639.00
02/24/2019 03:15,2,0.000,ALERT,211.70,299.67,59.953,1550996104,"201051344000594","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40551,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550996132,229640.00
02/24/2019 03:15,2,0.000,ALERT,212.16,298.77,59.996,1550996104,"201051344000469","174011545737251",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,1199934.1,1199934.1,8813,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550996134,229641.00
02/24/2019 03:15,2,0.000,ALERT,212.61,299.07,60.001,1550996104,"201051344000585","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16778,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550996136,229642.00
02/24/2019 03:15,2,0.000,ALERT,212.61,299.07,60.033,1550996104,"201051344000853","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1218349.2,1218349.2,8452,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996137,229643.00
02/24/2019 03:15,2,0.000,ALERT,212.61,299.07,60.001,1550996104,"201051344001145","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16697,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996139,229644.00
