ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 03:15,2,0.000,ALERT,212.38,299.07,60.006,1550996104,"201051344000438","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1208378.5,1208378.5,16743,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550996141,229645.00
02/24/2019 03:15,2,0.000,ALERT,211.93,298.77,60.012,1550996104,"201051344001135","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16696,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996143,229646.00
02/24/2019 03:15,2,0.000,ALERT,211.93,299.37,60.006,1550996104,"201051344000983","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1217188.3,1217188.3,8453,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550996145,229647.00
02/24/2019 03:15,2,0.000,ALERT,212.38,298.47,60.001,1550996104,"201051344001203","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16739,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996146,229648.00
02/24/2019 03:15,2,0.000,ALERT,212.38,299.37,59.996,1550996104,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16547,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996148,229649.00
02/24/2019 03:15,2,0.000,ALERT,212.16,298.77,60.006,1550996104,"201051344000646","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16710,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996150,229650.00
02/24/2019 03:15,2,0.000,ALERT,212.38,298.77,60.017,1550996104,"201051344000867","174011545737251",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,1196525.5,1196525.5,40597,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996152,229651.00
02/24/2019 03:15,2,0.000,ALERT,212.61,298.77,60.012,1550996104,"201051344000633","174011545737251",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,1195496.6,1195496.6,40658,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996154,229652.00
02/24/2019 03:15,2,0.000,ALERT,211.93,299.07,60.012,1550996104,"201051344000955","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16735,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996156,229653.00
02/24/2019 03:15,2,0.000,ALERT,212.16,298.47,60.033,1550996104,"201051344000648","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1206478.8,1206478.8,40185,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996158,229654.00
02/24/2019 03:15,2,0.000,ALERT,212.38,299.07,60.017,1550996104,"201051344000645","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1211448.4,1211448.4,40143,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996160,229655.00
02/24/2019 03:15,2,0.000,ALERT,211.93,299.67,60.006,1550996104,"201051344000569","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1227805.8,1227805.8,8379,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550996162,229656.00
02/24/2019 03:15,2,0.000,ALERT,212.38,298.47,60.017,1550996104,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,15526.5,15526.5,8435,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550996163,229657.00
02/24/2019 03:30,2,0.000,ALERT,212.16,299.67,60.028,1550997004,"201051344000579","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1224974.3,1224974.3,8818,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997006,229658.00
02/24/2019 03:30,2,0.000,ALERT,212.38,298.47,60.022,1550997004,"201051344001025","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16744,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997008,229659.00
02/24/2019 03:30,2,0.000,ALERT,212.38,299.37,60.022,1550997004,"201051344001093","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1196406.7,1196406.7,16739,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997010,229660.00
02/24/2019 03:30,2,0.000,ALERT,211.93,299.07,59.996,1550997004,"201051344000458","174011545737251",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,1212545.0,1212545.0,8533,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997011,229661.00
02/24/2019 03:30,2,0.000,ALERT,212.38,299.67,60.049,1550997004,"201051344000890","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16694,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997013,229662.00
02/24/2019 03:30,2,0.000,ALERT,211.93,298.77,60.028,1550997004,"201051344000988","174011545737251",0.00,0.50,0,294.56,300.27,0.0,0.0,0.000,943579.5,943579.5,8886,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997015,229663.00
02/24/2019 03:30,2,0.000,ALERT,212.83,299.97,60.070,1550997004,"201051344000582","174011545737251",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16664,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997017,229664.00
02/24/2019 03:30,2,0.000,ALERT,211.93,299.37,60.022,1550997004,"201051344000868","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1197839.3,1197839.3,40571,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997019,229665.00
02/24/2019 03:30,2,0.000,ALERT,212.61,299.67,60.033,1550997004,"201051344000576","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1214384.6,1214384.6,12637,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997021,229666.00
02/24/2019 03:30,2,0.000,ALERT,211.93,298.77,60.033,1550997004,"201051344001158","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1190947.2,1190947.2,8864,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997022,229667.00
02/24/2019 03:30,2,0.000,ALERT,212.61,298.47,60.033,1550997004,"201051344000917","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16529,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997024,229668.00
02/24/2019 03:30,2,0.000,ALERT,212.61,298.77,60.049,1550997004,"201051344000417","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,974640.2,974640.2,16768,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997026,229669.00
02/24/2019 03:30,2,0.000,ALERT,212.83,299.07,60.022,1550997004,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16751,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997028,229670.00
02/24/2019 03:30,2,0.000,ALERT,212.38,298.47,60.028,1550997004,"201051344000651","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16727,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550997030,229671.00
02/24/2019 03:30,2,0.000,ALERT,211.70,299.67,60.017,1550997004,"201051344000594","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1215621.3,1215621.3,40553,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550997031,229672.00
02/24/2019 03:30,2,0.000,ALERT,212.16,299.07,60.012,1550997004,"201051344000469","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1199934.1,1199934.1,8815,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997033,229673.00
02/24/2019 03:30,2,0.000,ALERT,212.61,299.37,60.017,1550997004,"201051344000585","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16780,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550997035,229674.00
02/24/2019 03:30,2,0.000,ALERT,212.61,298.77,60.017,1550997004,"201051344000853","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1218349.2,1218349.2,8454,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997037,229675.00
02/24/2019 03:30,2,0.000,ALERT,212.83,299.37,60.017,1550997004,"201051344001145","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16699,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550997039,229676.00
02/24/2019 03:30,2,0.000,ALERT,212.61,299.37,60.065,1550997004,"201051344000438","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1208378.5,1208378.5,16745,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997041,229677.00
02/24/2019 03:30,2,0.000,ALERT,212.16,299.07,60.022,1550997004,"201051344001135","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16698,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550997043,229678.00
02/24/2019 03:30,2,0.000,ALERT,211.93,299.07,60.028,1550997004,"201051344000983","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1217188.3,1217188.3,8455,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997044,229679.00
02/24/2019 03:30,2,0.000,ALERT,212.61,298.77,60.028,1550997004,"201051344001203","174011545737251",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,1205348.4,1205348.4,16741,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997046,229680.00
02/24/2019 03:30,2,0.000,ALERT,212.38,299.37,60.017,1550997004,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16549,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997048,229681.00
02/24/2019 03:30,2,0.000,ALERT,212.16,299.07,60.028,1550997004,"201051344000646","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16712,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550997050,229682.00
02/24/2019 03:30,2,0.000,ALERT,212.38,298.47,60.033,1550997004,"201051344000867","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1196525.5,1196525.5,40599,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997052,229683.00
02/24/2019 03:30,2,0.000,ALERT,212.61,298.77,60.028,1550997004,"201051344000633","174011545737251",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,1195496.6,1195496.6,40660,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997054,229684.00
02/24/2019 03:30,2,0.000,ALERT,212.16,299.07,60.006,1550997004,"201051344000955","174011545737251",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16737,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997056,229685.00
02/24/2019 03:30,2,0.000,ALERT,212.16,298.17,60.022,1550997004,"201051344000648","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1206478.8,1206478.8,40187,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997058,229686.00
02/24/2019 03:30,2,0.000,ALERT,212.61,299.07,60.028,1550997004,"201051344000645","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1211448.4,1211448.4,40145,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550997060,229687.00
02/24/2019 03:30,2,0.000,ALERT,211.93,299.37,60.022,1550997004,"201051344000569","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1227805.8,1227805.8,8381,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997061,229688.00
02/24/2019 03:30,2,0.000,ALERT,212.38,298.47,60.028,1550997004,"179051228000119","174011545737251",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,15526.5,15526.5,8437,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550997063,229689.00
02/24/2019 03:45,2,0.000,ALERT,212.38,299.97,60.012,1550997904,"201051344000579","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1224974.3,1224974.3,8820,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997906,229690.00
02/24/2019 03:45,2,0.000,ALERT,212.38,298.77,60.012,1550997904,"201051344001025","174011545737251",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,1209485.4,1209485.4,16746,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997908,229691.00
02/24/2019 03:45,2,0.000,ALERT,212.38,299.37,60.012,1550997904,"201051344001093","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1196406.7,1196406.7,16741,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997910,229692.00
02/24/2019 03:45,2,0.000,ALERT,212.16,299.37,60.012,1550997904,"201051344000458","174011545737251",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,1212545.0,1212545.0,8535,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997912,229693.00
02/24/2019 03:45,2,0.000,ALERT,212.38,299.97,60.017,1550997904,"201051344000890","174011545737251",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,1205893.4,1205893.4,16696,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997914,229694.00
02/24/2019 03:45,2,0.000,ALERT,212.16,299.07,60.017,1550997904,"201051344000988","174011545737251",0.00,0.50,0,294.26,300.57,0.0,0.0,0.000,943579.5,943579.5,8888,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997915,229695.00
02/24/2019 03:45,2,0.000,ALERT,212.83,300.57,60.017,1550997904,"201051344000582","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1185699.7,1185699.7,16666,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997917,229696.00
02/24/2019 03:45,2,0.000,ALERT,212.16,299.67,60.012,1550997904,"201051344000868","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1197839.3,1197839.3,40573,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550997919,229697.00
02/24/2019 03:45,2,0.000,ALERT,212.83,299.97,60.012,1550997904,"201051344000576","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1214384.6,1214384.6,12639,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997921,229698.00
02/24/2019 03:45,2,0.000,ALERT,212.38,298.77,60.017,1550997904,"201051344001158","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1190947.2,1190947.2,8866,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997923,229699.00
02/24/2019 03:45,2,0.000,ALERT,212.61,299.07,60.043,1550997904,"201051344000917","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16531,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997925,229700.00
02/24/2019 03:45,2,0.000,ALERT,212.61,298.77,60.043,1550997904,"201051344000417","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,974640.2,974640.2,16770,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550997926,229701.00
02/24/2019 03:45,2,0.000,ALERT,212.83,299.37,60.028,1550997904,"201051344000685","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1206895.6,1206895.6,16753,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997928,229702.00
02/24/2019 03:45,2,0.000,ALERT,212.61,298.47,60.012,1550997904,"201051344000651","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16729,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997930,229703.00
02/24/2019 03:45,2,0.000,ALERT,211.93,299.67,60.028,1550997904,"201051344000594","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1215621.3,1215621.3,40555,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997932,229704.00
02/24/2019 03:45,2,0.000,ALERT,212.16,299.07,60.012,1550997904,"201051344000469","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1199934.1,1199934.1,8817,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997934,229705.00
02/24/2019 03:45,2,0.000,ALERT,212.61,299.67,60.022,1550997904,"201051344000585","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1215418.4,1215418.4,16782,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550997936,229706.00
02/24/2019 03:45,2,0.000,ALERT,212.83,299.07,60.022,1550997904,"201051344000853","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1218349.2,1218349.2,8456,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997937,229707.00
02/24/2019 03:45,2,0.000,ALERT,212.83,299.67,60.028,1550997904,"201051344001145","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16701,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997939,229708.00
02/24/2019 03:45,2,0.000,ALERT,212.61,299.67,60.022,1550997904,"201051344000438","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1208378.5,1208378.5,16747,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997941,229709.00
02/24/2019 03:45,2,0.000,ALERT,212.16,299.37,60.022,1550997904,"201051344001135","174011545737251",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,1196453.5,1196453.5,16700,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997943,229710.00
02/24/2019 03:45,2,0.000,ALERT,212.16,299.37,60.022,1550997904,"201051344000983","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1217188.3,1217188.3,8457,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550997945,229711.00
02/24/2019 03:45,2,0.000,ALERT,212.61,299.37,60.022,1550997904,"201051344001203","174011545737251",0.00,0.00,0,296.06,302.37,0.0,0.0,0.000,1205348.4,1205348.4,16743,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997946,229712.00
02/24/2019 03:45,2,0.000,ALERT,212.38,299.67,60.022,1550997904,"201051344001230","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16551,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997948,229713.00
02/24/2019 03:45,2,0.000,ALERT,212.16,299.37,60.017,1550997904,"201051344000646","174011545737251",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,1194405.8,1194405.8,16714,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997950,229714.00
02/24/2019 03:45,2,0.000,ALERT,212.61,298.77,60.017,1550997904,"201051344000867","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,1196525.5,1196525.5,40601,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997952,229715.00
02/24/2019 03:45,2,0.000,ALERT,212.83,298.77,60.028,1550997904,"201051344000633","174011545737251",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,1195496.6,1195496.6,40662,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997954,229716.00
02/24/2019 03:45,2,0.000,ALERT,212.16,299.37,60.017,1550997904,"201051344000955","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1213643.7,1213643.7,16739,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997956,229717.00
02/24/2019 03:45,2,0.000,ALERT,212.16,298.17,60.033,1550997904,"201051344000648","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1206478.8,1206478.8,40189,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997958,229718.00
02/24/2019 03:45,2,0.000,ALERT,212.61,299.07,60.065,1550997904,"201051344000645","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1211448.4,1211448.4,40147,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550997959,229719.00
02/24/2019 03:45,2,0.000,ALERT,212.16,299.67,60.017,1550997904,"201051344000569","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1227805.8,1227805.8,8383,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550997961,229720.00
02/24/2019 03:45,2,0.000,ALERT,212.61,298.77,60.006,1550997904,"179051228000119","174011545737251",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,15526.5,15526.5,8439,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550997963,229721.00
02/24/2019 04:00,2,0.000,ALERT,212.16,299.37,60.017,1550998804,"201051344000579","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1224974.3,1224974.3,8822,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998806,229722.00
02/24/2019 04:00,2,0.000,ALERT,212.38,298.17,60.006,1550998804,"201051344001025","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1209485.4,1209485.4,16748,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998808,229723.00
02/24/2019 04:00,2,0.000,ALERT,212.38,298.77,60.006,1550998804,"201051344001093","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1196406.7,1196406.7,16743,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998810,229724.00
02/24/2019 04:00,2,0.000,ALERT,211.93,298.77,59.964,1550998804,"201051344000458","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1212545.0,1212545.0,8537,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998812,229725.00
02/24/2019 04:00,2,0.000,ALERT,212.16,299.37,60.001,1550998804,"201051344000890","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1205893.4,1205893.4,16698,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998814,229726.00
02/24/2019 04:00,2,0.000,ALERT,211.93,298.47,59.969,1550998804,"201051344000988","174011545737251",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,943579.5,943579.5,8890,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550998816,229727.00
02/24/2019 04:00,2,0.000,ALERT,212.83,299.97,60.028,1550998804,"201051344000582","174011545737251",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,1185699.7,1185699.7,16668,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998817,229728.00
02/24/2019 04:00,2,0.000,ALERT,211.93,299.07,60.049,1550998804,"201051344000868","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1197839.3,1197839.3,40575,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550998819,229729.00
02/24/2019 04:00,2,0.000,ALERT,212.61,299.37,60.012,1550998804,"201051344000576","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1214384.6,1214384.6,12641,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998821,229730.00
02/24/2019 04:00,2,0.000,ALERT,212.16,298.77,60.006,1550998804,"201051344001158","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1190947.2,1190947.2,8868,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998823,229731.00
02/24/2019 04:00,2,0.000,ALERT,212.61,298.47,60.001,1550998804,"201051344000917","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16533,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998825,229732.00
02/24/2019 04:00,2,0.000,ALERT,212.61,298.47,60.006,1550998804,"201051344000417","174011545737251",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,974640.2,974640.2,16772,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998826,229733.00
02/24/2019 04:00,2,0.000,ALERT,212.83,299.07,60.038,1550998804,"201051344000685","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1206895.6,1206895.6,16755,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998829,229734.00
02/24/2019 04:00,2,0.000,ALERT,212.61,298.17,60.001,1550998804,"201051344000651","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16731,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998831,229735.00
02/24/2019 04:00,2,0.000,ALERT,211.70,299.37,59.980,1550998804,"201051344000594","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1215621.3,1215621.3,40557,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998833,229736.00
02/24/2019 04:00,2,0.000,ALERT,212.16,298.77,60.059,1550998804,"201051344000469","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1199934.1,1199934.1,8819,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998835,229737.00
02/24/2019 04:00,2,0.000,ALERT,212.61,299.07,59.990,1550998804,"201051344000585","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1215418.4,1215418.4,16784,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550998837,229738.00
02/24/2019 04:00,2,0.000,ALERT,212.61,298.77,59.996,1550998804,"201051344000853","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1218349.2,1218349.2,8458,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998839,229739.00
02/24/2019 04:00,2,0.000,ALERT,212.61,299.37,60.006,1550998804,"201051344001145","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1214241.8,1214241.8,16703,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550998841,229740.00
02/24/2019 04:00,2,0.000,ALERT,212.38,298.77,60.006,1550998804,"201051344000438","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1208378.5,1208378.5,16749,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550998842,229741.00
02/24/2019 04:00,2,0.000,ALERT,212.16,299.07,59.969,1550998804,"201051344001135","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1196453.5,1196453.5,16702,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550998844,229742.00
02/24/2019 04:00,2,0.000,ALERT,212.16,298.77,60.006,1550998804,"201051344000983","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1217188.3,1217188.3,8459,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550998846,229743.00
02/24/2019 04:00,2,0.000,ALERT,212.61,298.77,59.990,1550998804,"201051344001203","174011545737251",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,1205348.4,1205348.4,16745,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998848,229744.00
02/24/2019 04:00,2,0.000,ALERT,212.38,299.37,60.017,1550998804,"201051344001230","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1199791.1,1199791.1,16553,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998850,229745.00
02/24/2019 04:00,2,0.000,ALERT,212.16,298.77,60.028,1550998804,"201051344000646","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1194405.8,1194405.8,16716,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998852,229746.00
02/24/2019 04:00,2,0.000,ALERT,212.38,298.47,60.022,1550998804,"201051344000867","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1196525.5,1196525.5,40603,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998853,229747.00
02/24/2019 04:00,2,0.000,ALERT,212.83,298.47,60.017,1550998804,"201051344000633","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1195496.6,1195496.6,40664,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998855,229748.00
02/24/2019 04:00,2,0.000,ALERT,211.93,299.07,60.022,1550998804,"201051344000955","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1213643.7,1213643.7,16741,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998857,229749.00
02/24/2019 04:00,2,0.000,ALERT,212.16,298.17,59.990,1550998804,"201051344000648","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1206478.8,1206478.8,40191,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550998859,229750.00
02/24/2019 04:00,2,0.000,ALERT,212.61,298.77,60.012,1550998804,"201051344000645","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1211448.4,1211448.4,40149,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550998861,229751.00
02/24/2019 04:00,2,0.000,ALERT,212.16,299.37,60.017,1550998804,"201051344000569","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1227805.8,1227805.8,8385,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550998863,229752.00
02/24/2019 04:00,2,0.000,ALERT,212.61,298.17,60.012,1550998804,"179051228000119","174011545737251",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,15526.5,15526.5,8441,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550998865,229753.00
02/24/2019 04:15,2,0.000,ALERT,211.93,299.37,60.038,1550999704,"201051344000579","174011545737251",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,1224974.3,1224974.3,8824,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550999706,229754.00
02/24/2019 04:15,2,0.000,ALERT,212.38,298.17,60.022,1550999704,"201051344001025","174011545737251",0.00,-0.50,0,294.26,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16750,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550999708,229755.00
02/24/2019 04:15,2,0.000,ALERT,212.38,299.07,60.028,1550999704,"201051344001093","174011545737251",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16745,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999710,229756.00
02/24/2019 04:15,2,0.000,ALERT,211.70,298.47,59.990,1550999704,"201051344000458","174011545737251",0.00,2.00,0,295.16,301.17,0.0,0.0,0.000,1212545.0,1212545.0,8539,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550999712,229757.00
02/24/2019 04:15,2,0.000,ALERT,212.38,299.37,60.033,1550999704,"201051344000890","174011545737251",0.00,0.50,0,295.46,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16700,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999713,229758.00
02/24/2019 04:15,2,0.000,ALERT,211.70,298.17,60.022,1550999704,"201051344000988","174011545737251",0.00,0.50,0,292.76,300.27,0.0,0.0,0.000,943579.5,943579.5,8892,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550999715,229759.00
02/24/2019 04:15,2,0.000,ALERT,212.83,299.97,60.022,1550999704,"201051344000582","174011545737251",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,1185699.7,1185699.7,16670,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999717,229760.00
02/24/2019 04:15,2,0.000,ALERT,211.70,299.07,60.028,1550999704,"201051344000868","174011545737251",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,1197839.3,1197839.3,40577,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999719,229761.00
02/24/2019 04:15,2,0.000,ALERT,212.16,299.07,60.028,1550999704,"201051344000576","174011545737251",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,1214384.6,1214384.6,12643,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999721,229762.00
02/24/2019 04:15,2,0.000,ALERT,211.93,298.17,60.033,1550999704,"201051344001158","174011545737251",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,1190947.2,1190947.2,8870,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999723,229763.00
02/24/2019 04:15,2,0.000,ALERT,212.61,298.47,60.049,1550999704,"201051344000917","174011545737251",0.00,1.50,0,293.66,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16535,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999725,229764.00
02/24/2019 04:15,2,0.000,ALERT,212.61,298.47,60.017,1550999704,"201051344000417","174011545737251",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,974640.2,974640.2,16774,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999726,229765.00
02/24/2019 04:15,2,0.000,ALERT,212.83,299.07,60.028,1550999704,"201051344000685","174011545737251",0.00,0.50,0,294.86,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16757,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999728,229766.00
02/24/2019 04:15,2,0.000,ALERT,212.61,298.47,59.990,1550999704,"201051344000651","174011545737251",0.00,-1.00,0,294.26,299.97,0.0,0.0,0.000,1200728.4,1200728.4,16733,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999730,229767.00
02/24/2019 04:15,2,0.000,ALERT,211.48,299.07,60.028,1550999704,"201051344000594","174011545737251",0.00,0.00,0,295.16,300.87,0.0,0.0,0.000,1215621.3,1215621.3,40559,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550999732,229768.00
02/24/2019 04:15,2,0.000,ALERT,211.93,298.47,60.012,1550999704,"201051344000469","174011545737251",0.00,-0.50,0,294.26,300.27,0.0,0.0,0.000,1199934.1,1199934.1,8821,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999734,229769.00
02/24/2019 04:15,2,0.000,ALERT,212.61,299.37,59.985,1550999704,"201051344000585","174011545737251",0.00,0.50,0,294.56,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16786,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550999735,229770.00
02/24/2019 04:15,2,0.000,ALERT,212.38,298.47,60.028,1550999704,"201051344000853","174011545737251",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,1218349.2,1218349.2,8460,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999737,229771.00
02/24/2019 04:15,2,0.000,ALERT,212.83,299.37,60.033,1550999704,"201051344001145","174011545737251",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16705,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999739,229772.00
02/24/2019 04:15,2,0.000,ALERT,212.61,299.07,60.022,1550999704,"201051344000438","174011545737251",0.00,-0.50,0,295.16,301.17,0.0,0.0,0.000,1208378.5,1208378.5,16751,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999741,229773.00
02/24/2019 04:15,2,0.000,ALERT,212.16,299.07,60.028,1550999704,"201051344001135","174011545737251",0.00,0.00,0,295.16,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16704,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999743,229774.00
02/24/2019 04:15,2,0.000,ALERT,211.93,298.77,60.028,1550999704,"201051344000983","174011545737251",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,1217188.3,1217188.3,8461,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999745,229775.00
02/24/2019 04:15,2,0.000,ALERT,212.38,298.47,60.012,1550999704,"201051344001203","174011545737251",0.00,0.00,0,294.86,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16747,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999746,229776.00
02/24/2019 04:15,2,0.000,ALERT,212.38,299.07,60.028,1550999704,"201051344001230","174011545737251",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,1199791.1,1199791.1,16555,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999748,229777.00
02/24/2019 04:15,2,0.000,ALERT,212.16,298.77,60.022,1550999704,"201051344000646","174011545737251",0.00,0.00,0,294.26,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16718,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999750,229778.00
02/24/2019 04:15,2,0.000,ALERT,212.16,298.17,60.022,1550999704,"201051344000867","174011545737251",0.00,1.00,0,294.26,300.57,0.0,0.0,0.000,1196525.5,1196525.5,40605,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999752,229779.00
02/24/2019 04:15,2,0.000,ALERT,212.61,298.47,60.028,1550999704,"201051344000633","174011545737251",0.00,-0.50,0,293.66,300.27,0.0,0.0,0.000,1195496.6,1195496.6,40666,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550999754,229780.00
02/24/2019 04:15,2,0.000,ALERT,212.16,298.77,59.985,1550999704,"201051344000955","174011545737251",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16743,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999756,229781.00
02/24/2019 04:15,2,0.000,ALERT,211.93,298.17,60.028,1550999704,"201051344000648","174011545737251",0.00,-0.50,0,294.26,300.27,0.0,0.0,0.000,1206478.8,1206478.8,40193,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999758,229782.00
02/24/2019 04:15,2,0.000,ALERT,212.38,298.47,59.996,1550999704,"201051344000645","174011545737251",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,1211448.4,1211448.4,40151,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550999760,229783.00
02/24/2019 04:15,2,0.000,ALERT,211.93,299.07,59.969,1550999704,"201051344000569","174011545737251",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,1227805.8,1227805.8,8387,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550999761,229784.00
02/24/2019 04:15,2,0.000,ALERT,212.38,298.17,60.012,1550999704,"179051228000119","174011545737251",0.00,2.00,0,294.26,300.27,0.0,0.0,0.000,15526.5,15526.5,8443,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550999763,229785.00
02/24/2019 04:30,2,0.000,ALERT,211.93,298.77,60.028,1551000604,"201051344000579","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1224974.3,1224974.3,8826,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000606,229786.00
02/24/2019 04:30,2,0.000,ALERT,211.93,298.17,60.059,1551000604,"201051344001025","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16752,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000608,229787.00
02/24/2019 04:30,2,0.000,ALERT,212.16,299.07,60.065,1551000604,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16747,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000610,229788.00
02/24/2019 04:30,2,0.000,ALERT,211.70,298.17,60.043,1551000604,"201051344000458","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1212545.0,1212545.0,8541,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551000612,229789.00
