ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 04:30,2,0.000,ALERT,211.93,299.07,60.017,1551000604,"201051344000890","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1205893.4,1205893.4,16702,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551000613,229790.00
02/24/2019 04:30,2,0.000,ALERT,211.70,297.87,60.028,1551000604,"201051344000988","174011545737251",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,943579.5,943579.5,8894,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000615,229791.00
02/24/2019 04:30,2,0.000,ALERT,212.61,299.97,60.033,1551000604,"201051344000582","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16672,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000617,229792.00
02/24/2019 04:30,2,0.000,ALERT,211.70,298.47,60.033,1551000604,"201051344000868","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1197839.3,1197839.3,40579,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000619,229793.00
02/24/2019 04:30,2,0.000,ALERT,212.38,298.77,60.028,1551000604,"201051344000576","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1214384.6,1214384.6,12645,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000621,229794.00
02/24/2019 04:30,2,0.000,ALERT,211.93,297.87,60.012,1551000604,"201051344001158","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1190947.2,1190947.2,8872,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000623,229795.00
02/24/2019 04:30,2,0.000,ALERT,212.16,298.47,60.038,1551000604,"201051344000917","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16537,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000624,229796.00
02/24/2019 04:30,2,0.000,ALERT,212.38,298.47,60.028,1551000604,"201051344000417","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,974640.2,974640.2,16776,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551000626,229797.00
02/24/2019 04:30,2,0.000,ALERT,212.38,298.77,60.022,1551000604,"201051344000685","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16759,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000628,229798.00
02/24/2019 04:30,2,0.000,ALERT,212.16,298.17,60.033,1551000604,"201051344000651","174011545737251",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,1200728.4,1200728.4,16735,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000630,229799.00
02/24/2019 04:30,2,0.000,ALERT,211.48,298.77,60.022,1551000604,"201051344000594","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1215621.3,1215621.3,40561,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000632,229800.00
02/24/2019 04:30,2,0.000,ALERT,211.93,298.17,60.028,1551000604,"201051344000469","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1199934.1,1199934.1,8823,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000634,229801.00
02/24/2019 04:30,2,0.000,ALERT,212.38,299.07,60.033,1551000604,"201051344000585","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1215418.4,1215418.4,16788,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000635,229802.00
02/24/2019 04:30,2,0.000,ALERT,212.38,297.87,60.033,1551000604,"201051344000853","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1218349.2,1218349.2,8462,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000637,229803.00
02/24/2019 04:30,2,0.000,ALERT,212.38,299.07,60.033,1551000604,"201051344001145","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16707,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000639,229804.00
02/24/2019 04:30,2,0.000,ALERT,212.16,299.07,60.038,1551000604,"201051344000438","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16753,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551000641,229805.00
02/24/2019 04:30,2,0.000,ALERT,211.70,298.77,60.033,1551000604,"201051344001135","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1196453.5,1196453.5,16706,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000643,229806.00
02/24/2019 04:30,2,0.000,ALERT,211.93,298.47,60.038,1551000604,"201051344000983","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8463,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000645,229807.00
02/24/2019 04:30,2,0.000,ALERT,212.16,298.47,60.033,1551000604,"201051344001203","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16749,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000646,229808.00
02/24/2019 04:30,2,0.000,ALERT,212.16,299.07,60.001,1551000604,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16557,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000648,229809.00
02/24/2019 04:30,2,0.000,ALERT,211.93,298.77,60.028,1551000604,"201051344000646","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16720,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000650,229810.00
02/24/2019 04:30,2,0.000,ALERT,212.16,297.57,60.022,1551000604,"201051344000867","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,1196525.5,1196525.5,40607,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000652,229811.00
02/24/2019 04:30,2,0.000,ALERT,212.61,297.87,60.028,1551000604,"201051344000633","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1195496.6,1195496.6,40668,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000654,229812.00
02/24/2019 04:30,2,0.000,ALERT,211.70,299.07,60.028,1551000604,"201051344000955","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16745,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000656,229813.00
02/24/2019 04:30,2,0.000,ALERT,211.93,297.57,60.033,1551000604,"201051344000648","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1206478.8,1206478.8,40195,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000658,229814.00
02/24/2019 04:30,2,0.000,ALERT,212.16,297.87,60.012,1551000604,"201051344000645","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1211448.4,1211448.4,40153,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000660,229815.00
02/24/2019 04:30,2,0.000,ALERT,211.70,298.47,60.070,1551000604,"201051344000569","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8389,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551000661,229816.00
02/24/2019 04:30,2,0.000,ALERT,212.38,297.87,60.033,1551000604,"179051228000119","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,15526.5,15526.5,8445,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551000663,229817.00
02/24/2019 04:45,2,0.000,ALERT,212.16,299.07,60.006,1551001504,"201051344000579","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1224974.3,1224974.3,8828,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001506,229818.00
02/24/2019 04:45,2,0.000,ALERT,212.16,298.17,59.985,1551001504,"201051344001025","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16754,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001508,229819.00
02/24/2019 04:45,2,0.000,ALERT,212.38,299.07,59.985,1551001504,"201051344001093","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16749,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001510,229820.00
02/24/2019 04:45,2,0.000,ALERT,211.93,298.47,60.033,1551001504,"201051344000458","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1212545.0,1212545.0,8543,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001512,229821.00
02/24/2019 04:45,2,0.000,ALERT,212.16,299.07,59.985,1551001504,"201051344000890","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1205893.4,1205893.4,16704,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551001514,229822.00
02/24/2019 04:45,2,0.000,ALERT,211.93,298.17,59.990,1551001504,"201051344000988","174011545737251",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,943579.5,943579.5,8896,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551001516,229823.00
02/24/2019 04:45,2,0.000,ALERT,212.83,299.97,59.953,1551001504,"201051344000582","174011545737251",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,1185699.7,1185699.7,16674,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001517,229824.00
02/24/2019 04:45,2,0.000,ALERT,211.93,298.77,59.980,1551001504,"201051344000868","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1197839.3,1197839.3,40581,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001519,229825.00
02/24/2019 04:45,2,0.000,ALERT,212.61,298.77,60.001,1551001504,"201051344000576","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1214384.6,1214384.6,12647,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001521,229826.00
02/24/2019 04:45,2,0.000,ALERT,212.16,298.17,59.953,1551001504,"201051344001158","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1190947.2,1190947.2,8874,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001523,229827.00
02/24/2019 04:45,2,0.000,ALERT,212.38,298.77,59.990,1551001504,"201051344000917","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16539,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001525,229828.00
02/24/2019 04:45,2,0.000,ALERT,212.38,298.47,59.996,1551001504,"201051344000417","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,974640.2,974640.2,16778,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001526,229829.00
02/24/2019 04:45,2,0.000,ALERT,212.61,299.07,59.996,1551001504,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16761,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551001528,229830.00
02/24/2019 04:45,2,0.000,ALERT,212.38,298.17,59.990,1551001504,"201051344000651","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16737,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551001530,229831.00
02/24/2019 04:45,2,0.000,ALERT,211.70,298.77,59.948,1551001504,"201051344000594","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1215621.3,1215621.3,40563,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001532,229832.00
02/24/2019 04:45,2,0.000,ALERT,212.16,298.17,59.990,1551001504,"201051344000469","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1199934.1,1199934.1,8825,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001534,229833.00
02/24/2019 04:45,2,0.000,ALERT,212.38,299.37,60.001,1551001504,"201051344000585","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16790,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001536,229834.00
02/24/2019 04:45,2,0.000,ALERT,212.61,298.17,59.990,1551001504,"201051344000853","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1218349.2,1218349.2,8464,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001537,229835.00
02/24/2019 04:45,2,0.000,ALERT,212.61,299.37,59.959,1551001504,"201051344001145","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16709,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001539,229836.00
02/24/2019 04:45,2,0.000,ALERT,212.38,299.07,60.001,1551001504,"201051344000438","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16755,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001541,229837.00
02/24/2019 04:45,2,0.000,ALERT,211.93,298.77,59.959,1551001504,"201051344001135","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16708,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551001543,229838.00
02/24/2019 04:45,2,0.000,ALERT,211.93,298.47,59.996,1551001504,"201051344000983","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1217188.3,1217188.3,8465,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001545,229839.00
02/24/2019 04:45,2,0.000,ALERT,212.38,298.47,60.022,1551001504,"201051344001203","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16751,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001547,229840.00
02/24/2019 04:45,2,0.000,ALERT,212.16,299.07,60.006,1551001504,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16559,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001549,229841.00
02/24/2019 04:45,2,0.000,ALERT,211.93,298.77,60.001,1551001504,"201051344000646","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16722,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551001551,229842.00
02/24/2019 04:45,2,0.000,ALERT,212.38,297.57,60.001,1551001504,"201051344000867","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1196525.5,1196525.5,40609,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001552,229843.00
02/24/2019 04:45,2,0.000,ALERT,212.83,298.17,60.012,1551001504,"201051344000633","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1195496.6,1195496.6,40670,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001554,229844.00
02/24/2019 04:45,2,0.000,ALERT,211.93,299.07,60.012,1551001504,"201051344000955","174011545737251",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,1213643.7,1213643.7,16747,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001556,229845.00
02/24/2019 04:45,2,0.000,ALERT,212.16,297.87,60.006,1551001504,"201051344000648","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1206478.8,1206478.8,40197,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001558,229846.00
02/24/2019 04:45,2,0.000,ALERT,212.38,298.17,60.001,1551001504,"201051344000645","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1211448.4,1211448.4,40155,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001560,229847.00
02/24/2019 04:45,2,0.000,ALERT,212.16,299.07,60.017,1551001504,"201051344000569","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1227805.8,1227805.8,8391,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551001562,229848.00
02/24/2019 04:45,2,0.000,ALERT,212.38,297.87,60.033,1551001504,"179051228000119","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,15526.5,15526.5,8447,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551001564,229849.00
02/24/2019 05:00,2,0.000,ALERT,212.16,298.77,59.990,1551002404,"201051344000579","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,1224974.3,1224974.3,8830,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002406,229850.00
02/24/2019 05:00,2,0.000,ALERT,212.16,298.47,59.953,1551002404,"201051344001025","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16756,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002408,229851.00
02/24/2019 05:00,2,0.000,ALERT,212.38,298.77,60.001,1551002404,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1196406.7,1196406.7,16751,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002410,229852.00
02/24/2019 05:00,2,0.000,ALERT,211.93,298.17,59.953,1551002404,"201051344000458","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1212545.0,1212545.0,8545,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002411,229853.00
02/24/2019 05:00,2,0.000,ALERT,212.16,299.37,59.959,1551002404,"201051344000890","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1205893.4,1205893.4,16706,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002413,229854.00
02/24/2019 05:00,2,0.000,ALERT,211.93,297.87,59.996,1551002404,"201051344000988","174011545737251",0.00,0.50,0,293.66,299.37,0.0,0.0,0.000,943579.5,943579.5,8898,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002415,229855.00
02/24/2019 05:00,2,0.000,ALERT,212.83,299.97,59.985,1551002404,"201051344000582","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16676,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002417,229856.00
02/24/2019 05:00,2,0.000,ALERT,211.93,298.77,60.001,1551002404,"201051344000868","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1197839.3,1197839.3,40583,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551002419,229857.00
02/24/2019 05:00,2,0.000,ALERT,212.38,298.47,59.985,1551002404,"201051344000576","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1214384.6,1214384.6,12649,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002421,229858.00
02/24/2019 05:00,2,0.000,ALERT,212.16,297.87,59.990,1551002404,"201051344001158","174011545737251",0.00,-0.50,0,296.06,299.37,0.0,0.0,0.000,1190947.2,1190947.2,8876,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002422,229859.00
02/24/2019 05:00,2,0.000,ALERT,212.61,298.47,59.996,1551002404,"201051344000917","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16541,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002424,229860.00
02/24/2019 05:00,2,0.000,ALERT,212.61,298.47,60.028,1551002404,"201051344000417","174011545737251",0.00,0.50,0,296.66,299.97,0.0,0.0,0.000,974640.2,974640.2,16780,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002426,229861.00
02/24/2019 05:00,2,0.000,ALERT,212.61,299.07,59.990,1551002404,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16763,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002428,229862.00
02/24/2019 05:00,2,0.000,ALERT,212.38,298.17,59.990,1551002404,"201051344000651","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1200728.4,1200728.4,16739,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551002430,229863.00
02/24/2019 05:00,2,0.000,ALERT,211.70,298.77,59.959,1551002404,"201051344000594","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1215621.3,1215621.3,40565,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002432,229864.00
02/24/2019 05:00,2,0.000,ALERT,212.16,298.17,59.996,1551002404,"201051344000469","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1199934.1,1199934.1,8827,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002433,229865.00
02/24/2019 05:00,2,0.000,ALERT,212.38,299.07,59.996,1551002404,"201051344000585","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16792,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002435,229866.00
02/24/2019 05:00,2,0.000,ALERT,212.61,297.87,59.996,1551002404,"201051344000853","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1218349.2,1218349.2,8466,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002437,229867.00
02/24/2019 05:00,2,0.000,ALERT,212.61,299.37,60.012,1551002404,"201051344001145","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16711,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002439,229868.00
02/24/2019 05:00,2,0.000,ALERT,212.38,299.07,59.996,1551002404,"201051344000438","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16757,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002441,229869.00
02/24/2019 05:00,2,0.000,ALERT,211.93,298.77,60.001,1551002404,"201051344001135","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16710,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551002443,229870.00
02/24/2019 05:00,2,0.000,ALERT,211.93,298.17,59.975,1551002404,"201051344000983","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1217188.3,1217188.3,8467,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551002444,229871.00
02/24/2019 05:00,2,0.000,ALERT,212.38,298.47,59.964,1551002404,"201051344001203","174011545737251",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16753,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551002446,229872.00
02/24/2019 05:00,2,0.000,ALERT,212.38,299.37,60.001,1551002404,"201051344001230","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16561,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002448,229873.00
02/24/2019 05:00,2,0.000,ALERT,211.93,298.77,60.001,1551002404,"201051344000646","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16724,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002450,229874.00
02/24/2019 05:00,2,0.000,ALERT,212.38,297.57,60.006,1551002404,"201051344000867","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1196525.5,1196525.5,40611,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551002452,229875.00
02/24/2019 05:00,2,0.000,ALERT,212.61,297.87,60.001,1551002404,"201051344000633","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1195496.6,1195496.6,40672,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551002453,229876.00
02/24/2019 05:00,2,0.000,ALERT,211.93,298.77,60.001,1551002404,"201051344000955","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16749,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002455,229877.00
02/24/2019 05:00,2,0.000,ALERT,211.93,297.26,60.001,1551002404,"201051344000648","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1206478.8,1206478.8,40199,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002457,229878.00
02/24/2019 05:00,2,0.000,ALERT,212.38,297.87,59.996,1551002404,"201051344000645","174011545737251",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,1211448.4,1211448.4,40157,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002459,229879.00
02/24/2019 05:00,2,0.000,ALERT,211.93,298.77,60.038,1551002404,"201051344000569","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8393,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551002461,229880.00
02/24/2019 05:00,2,0.000,ALERT,212.38,297.57,60.001,1551002404,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,15526.5,15526.5,8449,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551002463,229881.00
02/24/2019 05:15,2,0.000,ALERT,211.93,298.77,60.033,1551003303,"201051344000579","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1224974.3,1224974.3,8832,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003306,229882.00
02/24/2019 05:15,2,0.000,ALERT,212.16,298.17,60.017,1551003303,"201051344001025","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1209485.4,1209485.4,16758,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003307,229883.00
02/24/2019 05:15,2,0.000,ALERT,212.16,299.07,59.996,1551003303,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16753,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551003309,229884.00
02/24/2019 05:15,2,0.000,ALERT,211.70,297.87,60.033,1551003303,"201051344000458","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1212545.0,1212545.0,8547,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551003311,229885.00
02/24/2019 05:15,2,0.000,ALERT,212.16,299.37,60.022,1551003303,"201051344000890","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16708,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003313,229886.00
02/24/2019 05:15,2,0.000,ALERT,211.70,297.87,60.033,1551003303,"201051344000988","174011545737251",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,943579.5,943579.5,8900,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551003315,229887.00
02/24/2019 05:15,2,0.000,ALERT,212.83,299.97,60.028,1551003303,"201051344000582","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16678,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551003316,229888.00
02/24/2019 05:15,2,0.000,ALERT,211.93,298.77,60.033,1551003303,"201051344000868","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1197839.3,1197839.3,40585,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003318,229889.00
02/24/2019 05:15,2,0.000,ALERT,212.38,298.77,60.033,1551003303,"201051344000576","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1214384.6,1214384.6,12651,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551003320,229890.00
02/24/2019 05:15,2,0.000,ALERT,211.93,297.87,60.038,1551003303,"201051344001158","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1190947.2,1190947.2,8878,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003322,229891.00
02/24/2019 05:15,2,0.000,ALERT,212.61,298.77,60.028,1551003303,"201051344000917","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16543,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003324,229892.00
02/24/2019 05:15,2,0.000,ALERT,212.83,298.47,60.038,1551003303,"201051344000417","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,974640.2,974640.2,16782,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003326,229893.00
02/24/2019 05:15,2,0.000,ALERT,212.83,299.07,60.038,1551003303,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16765,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551003327,229894.00
02/24/2019 05:15,2,0.000,ALERT,212.61,298.17,60.059,1551003303,"201051344000651","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1200728.4,1200728.4,16741,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003329,229895.00
02/24/2019 05:15,2,0.000,ALERT,211.70,299.07,60.043,1551003303,"201051344000594","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1215621.3,1215621.3,40567,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003331,229896.00
02/24/2019 05:15,2,0.000,ALERT,212.16,298.47,60.028,1551003303,"201051344000469","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1199934.1,1199934.1,8829,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003333,229897.00
02/24/2019 05:15,2,0.000,ALERT,212.61,299.07,60.054,1551003303,"201051344000585","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16794,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551003335,229898.00
02/24/2019 05:15,2,0.000,ALERT,212.61,298.47,60.033,1551003303,"201051344000853","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1218349.2,1218349.2,8468,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003337,229899.00
02/24/2019 05:15,2,0.000,ALERT,212.83,299.37,60.059,1551003303,"201051344001145","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16713,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551003338,229900.00
02/24/2019 05:15,2,0.000,ALERT,212.61,299.37,60.033,1551003303,"201051344000438","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16759,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003340,229901.00
02/24/2019 05:15,2,0.000,ALERT,211.93,299.07,60.043,1551003303,"201051344001135","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16712,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003342,229902.00
02/24/2019 05:15,2,0.000,ALERT,211.70,297.87,60.038,1551003303,"201051344000983","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1217188.3,1217188.3,8469,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551003344,229903.00
02/24/2019 05:15,2,0.000,ALERT,212.38,298.77,60.075,1551003303,"201051344001203","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16755,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003346,229904.00
02/24/2019 05:15,2,0.000,ALERT,212.16,299.07,60.028,1551003303,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,1199791.1,1199791.1,16563,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551003347,229905.00
02/24/2019 05:15,2,0.000,ALERT,211.93,298.77,60.033,1551003303,"201051344000646","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16726,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551003349,229906.00
02/24/2019 05:15,2,0.000,ALERT,212.16,297.57,60.033,1551003303,"201051344000867","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1196525.5,1196525.5,40613,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003351,229907.00
02/24/2019 05:15,2,0.000,ALERT,212.61,297.87,60.033,1551003303,"201051344000633","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1195496.6,1195496.6,40674,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003353,229908.00
02/24/2019 05:15,2,0.000,ALERT,211.93,299.07,60.033,1551003303,"201051344000955","174011545737251",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,1213643.7,1213643.7,16751,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003355,229909.00
02/24/2019 05:15,2,0.000,ALERT,212.16,297.26,60.033,1551003303,"201051344000648","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1206478.8,1206478.8,40201,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003357,229910.00
02/24/2019 05:15,2,0.000,ALERT,212.38,298.17,59.996,1551003303,"201051344000645","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1211448.4,1211448.4,40159,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003359,229911.00
02/24/2019 05:15,2,0.000,ALERT,211.93,298.77,60.028,1551003303,"201051344000569","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1227805.8,1227805.8,8395,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551003361,229912.00
02/24/2019 05:15,2,0.000,ALERT,212.38,297.57,60.028,1551003303,"179051228000119","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,15526.5,15526.5,8451,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551003363,229913.00
02/24/2019 05:30,2,0.000,ALERT,212.16,299.07,59.959,1551004204,"201051344000579","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1224974.3,1224974.3,8834,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004206,229914.00
02/24/2019 05:30,2,0.000,ALERT,211.93,298.17,60.033,1551004204,"201051344001025","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16760,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004208,229915.00
02/24/2019 05:30,2,0.000,ALERT,212.16,299.07,59.990,1551004204,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16755,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004210,229916.00
02/24/2019 05:30,2,0.000,ALERT,211.93,298.47,59.996,1551004204,"201051344000458","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1212545.0,1212545.0,8549,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551004212,229917.00
02/24/2019 05:30,2,0.000,ALERT,212.38,299.07,59.996,1551004204,"201051344000890","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1205893.4,1205893.4,16710,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551004214,229918.00
02/24/2019 05:30,2,0.000,ALERT,212.16,298.47,60.006,1551004204,"201051344000988","174011545737251",0.00,1.00,0,293.36,299.37,0.0,0.0,0.000,943579.5,943579.5,8902,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551004216,229919.00
02/24/2019 05:30,2,0.000,ALERT,212.83,299.97,60.001,1551004204,"201051344000582","174011545737251",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,1185699.7,1185699.7,16680,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551004218,229920.00
02/24/2019 05:30,2,0.000,ALERT,212.16,299.37,59.996,1551004204,"201051344000868","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1197839.3,1197839.3,40587,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004220,229921.00
02/24/2019 05:30,2,0.000,ALERT,212.38,298.77,59.959,1551004204,"201051344000576","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1214384.6,1214384.6,12653,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004221,229922.00
02/24/2019 05:30,2,0.000,ALERT,212.16,298.77,59.990,1551004204,"201051344001158","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1190947.2,1190947.2,8880,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004223,229923.00
02/24/2019 05:30,2,0.000,ALERT,212.61,298.47,60.006,1551004204,"201051344000917","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16545,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004225,229924.00
02/24/2019 05:30,2,0.000,ALERT,212.61,298.17,59.996,1551004204,"201051344000417","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,974640.2,974640.2,16784,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004227,229925.00
02/24/2019 05:30,2,0.000,ALERT,212.83,299.07,60.006,1551004204,"201051344000685","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16767,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004229,229926.00
02/24/2019 05:30,2,0.000,ALERT,212.38,298.17,59.996,1551004204,"201051344000651","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16743,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551004230,229927.00
02/24/2019 05:30,2,0.000,ALERT,211.70,299.07,60.006,1551004204,"201051344000594","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1215621.3,1215621.3,40569,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004232,229928.00
02/24/2019 05:30,2,0.000,ALERT,212.16,298.47,60.001,1551004204,"201051344000469","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1199934.1,1199934.1,8831,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004234,229929.00
02/24/2019 05:30,2,0.000,ALERT,212.61,299.07,60.001,1551004204,"201051344000585","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16796,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004236,229930.00
02/24/2019 05:30,2,0.000,ALERT,212.83,298.77,60.006,1551004204,"201051344000853","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1218349.2,1218349.2,8470,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004238,229931.00
02/24/2019 05:30,2,0.000,ALERT,212.61,299.07,60.012,1551004204,"201051344001145","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16715,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551004240,229932.00
02/24/2019 05:30,2,0.000,ALERT,212.38,298.77,60.012,1551004204,"201051344000438","174011545737251",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16761,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004242,229933.00
02/24/2019 05:30,2,0.000,ALERT,212.16,298.77,60.001,1551004204,"201051344001135","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16714,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004243,229934.00
