ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 05:30,2,0.000,ALERT,212.16,298.77,60.006,1551004204,"201051344000983","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1217188.3,1217188.3,8471,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551004245,229935.00
02/24/2019 05:30,2,0.000,ALERT,212.38,298.47,60.006,1551004204,"201051344001203","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16757,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004247,229936.00
02/24/2019 05:30,2,0.000,ALERT,212.38,299.37,59.996,1551004204,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,1199791.1,1199791.1,16565,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004249,229937.00
02/24/2019 05:30,2,0.000,ALERT,212.16,298.77,59.980,1551004204,"201051344000646","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16728,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551004251,229938.00
02/24/2019 05:30,2,0.000,ALERT,212.38,298.17,60.017,1551004204,"201051344000867","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1196525.5,1196525.5,40615,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004253,229939.00
02/24/2019 05:30,2,0.000,ALERT,212.83,298.17,59.996,1551004204,"201051344000633","174011545737251",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,1195496.6,1195496.6,40676,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004254,229940.00
02/24/2019 05:30,2,0.000,ALERT,211.93,298.77,60.006,1551004204,"201051344000955","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16753,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004256,229941.00
02/24/2019 05:30,2,0.000,ALERT,212.16,297.87,60.012,1551004204,"201051344000648","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1206478.8,1206478.8,40203,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004258,229942.00
02/24/2019 05:30,2,0.000,ALERT,212.38,298.17,60.033,1551004204,"201051344000645","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1211448.4,1211448.4,40161,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004260,229943.00
02/24/2019 05:30,2,0.000,ALERT,212.16,299.07,60.012,1551004204,"201051344000569","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1227805.8,1227805.8,8397,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551004262,229944.00
02/24/2019 05:30,2,0.000,ALERT,212.61,298.17,60.006,1551004204,"179051228000119","174011545737251",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,15526.5,15526.5,8454,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551004264,229945.00
02/24/2019 05:45,2,0.000,ALERT,211.93,299.07,60.012,1551005104,"201051344000579","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1224974.3,1224974.3,8836,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005106,229946.00
02/24/2019 05:45,2,0.000,ALERT,212.16,298.17,60.006,1551005104,"201051344001025","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16762,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005108,229947.00
02/24/2019 05:45,2,0.000,ALERT,212.38,299.07,60.017,1551005104,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16757,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005110,229948.00
02/24/2019 05:45,2,0.000,ALERT,211.93,298.17,60.006,1551005104,"201051344000458","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1212545.0,1212545.0,8551,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551005112,229949.00
02/24/2019 05:45,2,0.000,ALERT,212.16,299.37,59.975,1551005104,"201051344000890","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1205893.4,1205893.4,16712,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005114,229950.00
02/24/2019 05:45,2,0.000,ALERT,211.93,298.17,59.964,1551005104,"201051344000988","174011545737251",0.00,0.50,0,293.96,300.27,0.0,0.0,0.000,943579.5,943579.5,8904,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005115,229951.00
02/24/2019 05:45,2,0.000,ALERT,212.61,299.97,59.996,1551005104,"201051344000582","174011545737251",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,1185699.7,1185699.7,16682,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005117,229952.00
02/24/2019 05:45,2,0.000,ALERT,211.93,299.07,60.001,1551005104,"201051344000868","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1197839.3,1197839.3,40589,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551005119,229953.00
02/24/2019 05:45,2,0.000,ALERT,212.38,299.07,60.001,1551005104,"201051344000576","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1214384.6,1214384.6,12655,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005121,229954.00
02/24/2019 05:45,2,0.000,ALERT,211.93,298.17,59.990,1551005104,"201051344001158","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1190947.2,1190947.2,8882,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551005123,229955.00
02/24/2019 05:45,2,0.000,ALERT,212.38,298.77,60.043,1551005104,"201051344000917","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16547,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005125,229956.00
02/24/2019 05:45,2,0.000,ALERT,212.61,298.77,60.017,1551005104,"201051344000417","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,974640.2,974640.2,16786,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005126,229957.00
02/24/2019 05:45,2,0.000,ALERT,212.61,299.07,59.996,1551005104,"201051344000685","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1206895.6,1206895.6,16769,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551005128,229958.00
02/24/2019 05:45,2,0.000,ALERT,212.38,298.17,59.996,1551005104,"201051344000651","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1200728.4,1200728.4,16745,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005130,229959.00
02/24/2019 05:45,2,0.000,ALERT,211.70,299.07,60.028,1551005104,"201051344000594","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40571,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551005132,229960.00
02/24/2019 05:45,2,0.000,ALERT,212.16,298.17,60.001,1551005104,"201051344000469","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8833,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005134,229961.00
02/24/2019 05:45,2,0.000,ALERT,212.38,299.37,60.001,1551005104,"201051344000585","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16798,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005135,229962.00
02/24/2019 05:45,2,0.000,ALERT,212.38,298.17,59.996,1551005104,"201051344000853","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1218349.2,1218349.2,8472,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005137,229963.00
02/24/2019 05:45,2,0.000,ALERT,212.61,299.37,59.996,1551005104,"201051344001145","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16717,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005139,229964.00
02/24/2019 05:45,2,0.000,ALERT,212.38,299.07,60.001,1551005104,"201051344000438","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16763,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005141,229965.00
02/24/2019 05:45,2,0.000,ALERT,211.93,298.77,59.985,1551005104,"201051344001135","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1196453.5,1196453.5,16716,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551005143,229966.00
02/24/2019 05:45,2,0.000,ALERT,211.93,298.47,59.990,1551005104,"201051344000983","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8473,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005145,229967.00
02/24/2019 05:45,2,0.000,ALERT,212.38,298.47,59.996,1551005104,"201051344001203","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16759,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005147,229968.00
02/24/2019 05:45,2,0.000,ALERT,212.38,299.37,59.996,1551005104,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,1199791.1,1199791.1,16567,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005148,229969.00
02/24/2019 05:45,2,0.000,ALERT,211.93,298.77,60.001,1551005104,"201051344000646","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16730,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005150,229970.00
02/24/2019 05:45,2,0.000,ALERT,212.16,297.57,59.996,1551005104,"201051344000867","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1196525.5,1196525.5,40617,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551005152,229971.00
02/24/2019 05:45,2,0.000,ALERT,212.61,297.87,60.001,1551005104,"201051344000633","174011545737251",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,1195496.6,1195496.6,40678,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005154,229972.00
02/24/2019 05:45,2,0.000,ALERT,211.93,299.07,59.980,1551005104,"201051344000955","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1213643.7,1213643.7,16755,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005156,229973.00
02/24/2019 05:45,2,0.000,ALERT,211.93,297.26,59.953,1551005104,"201051344000648","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1206478.8,1206478.8,40205,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005158,229974.00
02/24/2019 05:45,2,0.000,ALERT,212.16,297.87,59.996,1551005104,"201051344000645","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1211448.4,1211448.4,40163,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005160,229975.00
02/24/2019 05:45,2,0.000,ALERT,211.93,298.47,60.017,1551005104,"201051344000569","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8399,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551005161,229976.00
02/24/2019 05:45,2,0.000,ALERT,212.16,297.57,60.001,1551005104,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,15526.5,15526.5,8456,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551005163,229977.00
02/24/2019 06:00,2,0.000,ALERT,211.93,299.37,60.012,1551006004,"201051344000579","174011545737251",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,1224974.3,1224974.3,8839,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006006,229978.00
02/24/2019 06:00,2,0.000,ALERT,211.93,298.17,60.006,1551006004,"201051344001025","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1209485.4,1209485.4,16765,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551006009,229979.00
02/24/2019 06:00,2,0.000,ALERT,212.16,298.77,60.006,1551006004,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1196406.7,1196406.7,16760,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006011,229980.00
02/24/2019 06:00,2,0.000,ALERT,211.70,298.77,60.022,1551006004,"201051344000458","174011545737251",0.00,2.00,0,294.86,300.87,0.0,0.0,0.000,1212545.0,1212545.0,8554,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551006014,229981.00
02/24/2019 06:00,2,0.000,ALERT,211.93,299.37,60.022,1551006004,"201051344000890","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16715,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006016,229982.00
02/24/2019 06:00,2,0.000,ALERT,211.93,298.47,60.038,1551006004,"201051344000988","174011545737251",0.00,0.50,0,292.46,299.97,0.0,0.0,0.000,943579.5,943579.5,8907,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006018,229983.00
02/24/2019 06:00,2,0.000,ALERT,212.61,299.97,60.028,1551006004,"201051344000582","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16685,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551006021,229984.00
02/24/2019 06:00,2,0.000,ALERT,211.70,299.07,60.028,1551006004,"201051344000868","174011545737251",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,1197839.3,1197839.3,40592,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006023,229985.00
02/24/2019 06:00,2,0.000,ALERT,212.38,299.37,60.028,1551006004,"201051344000576","174011545737251",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12658,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006026,229986.00
02/24/2019 06:00,2,0.000,ALERT,211.93,298.47,60.028,1551006004,"201051344001158","174011545737251",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,1190947.2,1190947.2,8885,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006028,229987.00
02/24/2019 06:00,2,0.000,ALERT,212.38,298.77,60.022,1551006004,"201051344000917","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16550,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006031,229988.00
02/24/2019 06:00,2,0.000,ALERT,212.38,298.77,60.033,1551006004,"201051344000417","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,974640.2,974640.2,16789,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006033,229989.00
02/24/2019 06:00,2,0.000,ALERT,212.38,298.77,60.017,1551006004,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16772,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006036,229990.00
02/24/2019 06:00,2,0.000,ALERT,212.16,298.17,60.017,1551006004,"201051344000651","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16748,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006038,229991.00
02/24/2019 06:00,2,0.000,ALERT,211.48,299.07,60.017,1551006004,"201051344000594","174011545737251",0.00,0.00,0,294.56,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40574,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006040,229992.00
02/24/2019 06:00,2,0.000,ALERT,211.93,298.47,60.054,1551006004,"201051344000469","174011545737251",0.00,-0.50,0,293.96,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8835,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006042,229993.00
02/24/2019 06:00,2,0.000,ALERT,212.16,299.37,60.033,1551006004,"201051344000585","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1215418.4,1215418.4,16800,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006044,229994.00
02/24/2019 06:00,2,0.000,ALERT,212.38,298.47,60.017,1551006004,"201051344000853","174011545737251",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,1218349.2,1218349.2,8474,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006046,229995.00
02/24/2019 06:00,2,0.000,ALERT,212.38,299.07,60.006,1551006004,"201051344001145","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16719,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006048,229996.00
02/24/2019 06:00,2,0.000,ALERT,212.16,298.77,60.006,1551006004,"201051344000438","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1208378.5,1208378.5,16765,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006050,229997.00
02/24/2019 06:00,2,0.000,ALERT,211.70,298.77,60.006,1551006004,"201051344001135","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1196453.5,1196453.5,16718,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006051,229998.00
02/24/2019 06:00,2,0.000,ALERT,211.93,298.77,60.001,1551006004,"201051344000983","174011545737251",0.00,0.50,0,294.86,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8475,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006053,229999.00
02/24/2019 06:00,2,0.000,ALERT,212.16,298.47,60.028,1551006004,"201051344001203","174011545737251",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,1205348.4,1205348.4,16761,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006055,230000.00
02/24/2019 06:00,2,0.000,ALERT,211.93,299.07,60.038,1551006004,"201051344001230","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1199791.1,1199791.1,16569,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006057,230001.00
02/24/2019 06:00,2,0.000,ALERT,211.93,298.77,60.028,1551006004,"201051344000646","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1194405.8,1194405.8,16732,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006059,230002.00
02/24/2019 06:00,2,0.000,ALERT,212.16,298.17,59.975,1551006004,"201051344000867","174011545737251",0.00,1.50,0,294.26,300.27,0.0,0.0,0.000,1196525.5,1196525.5,40619,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006061,230003.00
02/24/2019 06:00,2,0.000,ALERT,212.61,298.47,60.006,1551006004,"201051344000633","174011545737251",0.00,0.00,0,293.36,299.67,0.0,0.0,0.000,1195496.6,1195496.6,40680,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006062,230004.00
02/24/2019 06:00,2,0.000,ALERT,211.70,298.77,59.996,1551006004,"201051344000955","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16757,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006064,230005.00
02/24/2019 06:00,2,0.000,ALERT,211.93,297.87,60.001,1551006004,"201051344000648","174011545737251",0.00,-0.50,0,293.96,299.97,0.0,0.0,0.000,1206478.8,1206478.8,40207,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006066,230006.00
02/24/2019 06:00,2,0.000,ALERT,212.16,298.47,60.001,1551006004,"201051344000645","174011545737251",0.00,1.00,0,294.56,299.97,0.0,0.0,0.000,1211448.4,1211448.4,40165,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006068,230007.00
02/24/2019 06:00,2,0.000,ALERT,211.93,299.07,60.001,1551006004,"201051344000569","174011545737251",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8401,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006070,230008.00
02/24/2019 06:00,2,0.000,ALERT,212.38,298.17,59.985,1551006004,"179051228000119","174011545737251",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,15526.5,15526.5,8458,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551006072,230009.00
02/24/2019 06:15,2,0.000,ALERT,212.16,299.67,60.006,1551006904,"201051344000579","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1224974.3,1224974.3,8841,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006906,230010.00
02/24/2019 06:15,2,0.000,ALERT,212.16,298.77,60.017,1551006904,"201051344001025","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16767,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006908,230011.00
02/24/2019 06:15,2,0.000,ALERT,212.38,299.37,59.969,1551006904,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1196406.7,1196406.7,16762,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006910,230012.00
02/24/2019 06:15,2,0.000,ALERT,212.16,299.07,60.022,1551006904,"201051344000458","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1212545.0,1212545.0,8556,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006912,230013.00
02/24/2019 06:15,2,0.000,ALERT,212.16,299.67,60.017,1551006904,"201051344000890","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16717,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551006913,230014.00
02/24/2019 06:15,2,0.000,ALERT,211.93,299.07,60.017,1551006904,"201051344000988","174011545737251",0.00,0.50,0,293.96,299.97,0.0,0.0,0.000,943579.5,943579.5,8909,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551006915,230015.00
02/24/2019 06:15,2,0.000,ALERT,212.83,300.27,60.028,1551006904,"201051344000582","174011545737251",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16687,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006917,230016.00
02/24/2019 06:15,2,0.000,ALERT,212.16,299.67,60.028,1551006904,"201051344000868","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1197839.3,1197839.3,40594,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006919,230017.00
02/24/2019 06:15,2,0.000,ALERT,212.61,299.67,60.022,1551006904,"201051344000576","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12660,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006921,230018.00
02/24/2019 06:15,2,0.000,ALERT,212.16,299.07,60.028,1551006904,"201051344001158","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1190947.2,1190947.2,8887,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551006923,230019.00
02/24/2019 06:15,2,0.000,ALERT,212.61,299.07,60.022,1551006904,"201051344000917","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16552,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006924,230020.00
02/24/2019 06:15,2,0.000,ALERT,212.61,298.77,60.022,1551006904,"201051344000417","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,974640.2,974640.2,16791,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006926,230021.00
02/24/2019 06:15,2,0.000,ALERT,212.61,299.37,59.996,1551006904,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16774,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551006928,230022.00
02/24/2019 06:15,2,0.000,ALERT,212.38,298.47,59.975,1551006904,"201051344000651","174011545737251",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,1200728.4,1200728.4,16750,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006930,230023.00
02/24/2019 06:15,2,0.000,ALERT,211.70,299.67,60.012,1551006904,"201051344000594","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40576,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006932,230024.00
02/24/2019 06:15,2,0.000,ALERT,212.16,298.77,60.022,1551006904,"201051344000469","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1199934.1,1199934.1,8838,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006934,230025.00
02/24/2019 06:15,2,0.000,ALERT,212.61,299.67,60.022,1551006904,"201051344000585","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1215418.4,1215418.4,16803,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551006936,230026.00
02/24/2019 06:15,2,0.000,ALERT,212.83,298.77,60.028,1551006904,"201051344000853","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1218349.2,1218349.2,8477,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006939,230027.00
02/24/2019 06:15,2,0.000,ALERT,212.61,299.67,60.022,1551006904,"201051344001145","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16722,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006941,230028.00
02/24/2019 06:15,2,0.000,ALERT,212.38,299.37,60.022,1551006904,"201051344000438","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1208378.5,1208378.5,16768,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551006944,230029.00
02/24/2019 06:15,2,0.000,ALERT,211.93,299.07,60.006,1551006904,"201051344001135","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16721,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006946,230030.00
02/24/2019 06:15,2,0.000,ALERT,212.16,299.07,60.017,1551006904,"201051344000983","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1217188.3,1217188.3,8478,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006949,230031.00
02/24/2019 06:15,2,0.000,ALERT,212.38,299.07,60.022,1551006904,"201051344001203","174011545737251",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,1205348.4,1205348.4,16764,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551006951,230032.00
02/24/2019 06:15,2,0.000,ALERT,212.38,299.67,60.017,1551006904,"201051344001230","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1199791.1,1199791.1,16572,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551006954,230033.00
02/24/2019 06:15,2,0.000,ALERT,212.16,299.07,60.017,1551006904,"201051344000646","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1194405.8,1194405.8,16735,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006956,230034.00
02/24/2019 06:15,2,0.000,ALERT,212.38,298.47,60.001,1551006904,"201051344000867","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1196525.5,1196525.5,40622,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006959,230035.00
02/24/2019 06:15,2,0.000,ALERT,212.83,298.77,60.017,1551006904,"201051344000633","174011545737251",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,1195496.6,1195496.6,40683,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551006961,230036.00
02/24/2019 06:15,2,0.000,ALERT,212.16,299.37,60.012,1551006904,"201051344000955","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1213643.7,1213643.7,16760,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006964,230037.00
02/24/2019 06:15,2,0.000,ALERT,212.16,298.17,60.017,1551006904,"201051344000648","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1206478.8,1206478.8,40210,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551006966,230038.00
02/24/2019 06:15,2,0.000,ALERT,212.61,298.77,60.006,1551006904,"201051344000645","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1211448.4,1211448.4,40168,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006969,230039.00
02/24/2019 06:15,2,0.000,ALERT,212.16,299.67,60.012,1551006904,"201051344000569","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1227805.8,1227805.8,8403,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551006970,230040.00
02/24/2019 06:15,2,0.000,ALERT,212.38,298.77,60.006,1551006904,"179051228000119","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,15526.5,15526.5,8460,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551006972,230041.00
02/24/2019 06:30,2,0.000,ALERT,212.16,299.37,60.001,1551007804,"201051344000579","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1224974.3,1224974.3,8843,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007806,230042.00
02/24/2019 06:30,2,0.000,ALERT,212.16,298.17,59.953,1551007804,"201051344001025","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1209485.4,1209485.4,16769,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007808,230043.00
02/24/2019 06:30,2,0.000,ALERT,212.38,299.07,59.985,1551007804,"201051344001093","174011545737251",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,1196406.7,1196406.7,16764,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007810,230044.00
02/24/2019 06:30,2,0.000,ALERT,211.93,298.47,59.996,1551007804,"201051344000458","174011545737251",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,1212545.0,1212545.0,8558,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007812,230045.00
02/24/2019 06:30,2,0.000,ALERT,212.16,299.37,60.054,1551007804,"201051344000890","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1205893.4,1205893.4,16719,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007813,230046.00
02/24/2019 06:30,2,0.000,ALERT,211.93,298.47,60.012,1551007804,"201051344000988","174011545737251",0.00,0.50,0,294.26,300.27,0.0,0.0,0.000,943579.5,943579.5,8911,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007815,230047.00
02/24/2019 06:30,2,0.000,ALERT,212.61,299.67,59.969,1551007804,"201051344000582","174011545737251",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,1185699.7,1185699.7,16689,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007817,230048.00
02/24/2019 06:30,2,0.000,ALERT,211.93,299.37,60.001,1551007804,"201051344000868","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1197839.3,1197839.3,40596,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007819,230049.00
02/24/2019 06:30,2,0.000,ALERT,212.38,299.07,60.001,1551007804,"201051344000576","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1214384.6,1214384.6,12662,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551007821,230050.00
02/24/2019 06:30,2,0.000,ALERT,212.16,298.47,59.959,1551007804,"201051344001158","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1190947.2,1190947.2,8889,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551007823,230051.00
02/24/2019 06:30,2,0.000,ALERT,212.38,298.47,60.038,1551007804,"201051344000917","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1202609.8,1202609.8,16554,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007824,230052.00
02/24/2019 06:30,2,0.000,ALERT,212.61,298.47,60.033,1551007804,"201051344000417","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,974640.2,974640.2,16793,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007826,230053.00
02/24/2019 06:30,2,0.000,ALERT,212.61,298.77,60.012,1551007804,"201051344000685","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1206895.6,1206895.6,16776,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007828,230054.00
02/24/2019 06:30,2,0.000,ALERT,212.38,298.17,60.017,1551007804,"201051344000651","174011545737251",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16752,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007830,230055.00
02/24/2019 06:30,2,0.000,ALERT,211.70,299.37,60.012,1551007804,"201051344000594","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1215621.3,1215621.3,40578,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007832,230056.00
02/24/2019 06:30,2,0.000,ALERT,212.16,298.77,60.006,1551007804,"201051344000469","174011545737251",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,1199934.1,1199934.1,8840,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007833,230057.00
02/24/2019 06:30,2,0.000,ALERT,212.38,299.07,59.996,1551007804,"201051344000585","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1215418.4,1215418.4,16805,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007835,230058.00
02/24/2019 06:30,2,0.000,ALERT,212.61,298.47,60.022,1551007804,"201051344000853","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1218349.2,1218349.2,8479,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007837,230059.00
02/24/2019 06:30,2,0.000,ALERT,212.38,299.07,60.022,1551007804,"201051344001145","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1214241.8,1214241.8,16724,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007839,230060.00
02/24/2019 06:30,2,0.000,ALERT,212.38,298.77,60.022,1551007804,"201051344000438","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1208378.5,1208378.5,16770,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007841,230061.00
02/24/2019 06:30,2,0.000,ALERT,211.93,298.77,60.017,1551007804,"201051344001135","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1196453.5,1196453.5,16723,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007843,230062.00
02/24/2019 06:30,2,0.000,ALERT,211.93,298.77,60.017,1551007804,"201051344000983","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1217188.3,1217188.3,8480,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007845,230063.00
02/24/2019 06:30,2,0.000,ALERT,212.38,298.47,60.038,1551007804,"201051344001203","174011545737251",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,1205348.4,1205348.4,16766,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007846,230064.00
02/24/2019 06:30,2,0.000,ALERT,212.16,299.07,60.022,1551007804,"201051344001230","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1199791.1,1199791.1,16574,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007848,230065.00
02/24/2019 06:30,2,0.000,ALERT,211.93,298.77,60.012,1551007804,"201051344000646","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1194405.8,1194405.8,16737,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007850,230066.00
02/24/2019 06:30,2,0.000,ALERT,212.16,298.17,60.006,1551007804,"201051344000867","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1196525.5,1196525.5,40624,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007852,230067.00
02/24/2019 06:30,2,0.000,ALERT,212.61,298.17,60.012,1551007804,"201051344000633","174011545737251",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,1195496.6,1195496.6,40685,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551007854,230068.00
02/24/2019 06:30,2,0.000,ALERT,211.93,298.77,60.022,1551007804,"201051344000955","174011545737251",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,1213643.7,1213643.7,16762,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007856,230069.00
02/24/2019 06:30,2,0.000,ALERT,211.93,297.87,60.012,1551007804,"201051344000648","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1206478.8,1206478.8,40212,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007858,230070.00
02/24/2019 06:30,2,0.000,ALERT,212.38,298.47,60.012,1551007804,"201051344000645","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1211448.4,1211448.4,40170,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007860,230071.00
02/24/2019 06:30,2,0.000,ALERT,211.93,299.07,60.012,1551007804,"201051344000569","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1227805.8,1227805.8,8405,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551007861,230072.00
02/24/2019 06:30,2,0.000,ALERT,212.16,298.17,60.017,1551007804,"179051228000119","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,15526.5,15526.5,8462,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551007863,230073.00
02/24/2019 06:45,2,0.000,ALERT,212.16,299.37,60.001,1551008704,"201051344000579","174011545737251",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,1224974.3,1224974.3,8845,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551008706,230074.00
02/24/2019 06:45,2,0.000,ALERT,212.16,298.77,60.001,1551008704,"201051344001025","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16771,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551008708,230075.00
02/24/2019 06:45,2,0.000,ALERT,212.38,299.37,59.985,1551008704,"201051344001093","174011545737251",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16766,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008710,230076.00
02/24/2019 06:45,2,0.000,ALERT,211.93,298.77,60.012,1551008704,"201051344000458","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1212545.0,1212545.0,8560,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008713,230077.00
02/24/2019 06:45,2,0.000,ALERT,212.16,299.67,59.996,1551008704,"201051344000890","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1205893.4,1205893.4,16721,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008715,230078.00
02/24/2019 06:45,2,0.000,ALERT,211.93,298.47,59.996,1551008704,"201051344000988","174011545737251",0.00,0.50,0,294.26,299.97,0.0,0.0,0.000,943579.5,943579.5,8913,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008716,230079.00
