ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 06:45,2,0.000,ALERT,212.83,300.27,59.964,1551008704,"201051344000582","174011545737251",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,1185699.7,1185699.7,16691,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008718,230080.00
02/24/2019 06:45,2,0.000,ALERT,211.93,299.37,59.990,1551008704,"201051344000868","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1197839.3,1197839.3,40598,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008720,230081.00
02/24/2019 06:45,2,0.000,ALERT,212.61,299.37,60.006,1551008704,"201051344000576","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12664,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008722,230082.00
02/24/2019 06:45,2,0.000,ALERT,212.16,298.47,60.001,1551008704,"201051344001158","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1190947.2,1190947.2,8891,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008724,230083.00
02/24/2019 06:45,2,0.000,ALERT,212.38,299.07,59.996,1551008704,"201051344000917","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16556,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008725,230084.00
02/24/2019 06:45,2,0.000,ALERT,212.61,298.77,60.038,1551008704,"201051344000417","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,974640.2,974640.2,16795,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008727,230085.00
02/24/2019 06:45,2,0.000,ALERT,212.61,299.37,60.001,1551008704,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16778,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008729,230086.00
02/24/2019 06:45,2,0.000,ALERT,212.38,298.47,60.028,1551008704,"201051344000651","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1200728.4,1200728.4,16754,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008731,230087.00
02/24/2019 06:45,2,0.000,ALERT,211.70,299.07,60.006,1551008704,"201051344000594","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40580,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008733,230088.00
02/24/2019 06:45,2,0.000,ALERT,212.16,298.47,59.996,1551008704,"201051344000469","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8842,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008735,230089.00
02/24/2019 06:45,2,0.000,ALERT,212.38,299.37,60.006,1551008704,"201051344000585","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16807,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008737,230090.00
02/24/2019 06:45,2,0.000,ALERT,212.61,298.47,59.985,1551008704,"201051344000853","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1218349.2,1218349.2,8481,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008739,230091.00
02/24/2019 06:45,2,0.000,ALERT,212.61,299.67,60.012,1551008704,"201051344001145","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16726,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008741,230092.00
02/24/2019 06:45,2,0.000,ALERT,212.38,299.37,60.038,1551008704,"201051344000438","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16772,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551008743,230093.00
02/24/2019 06:45,2,0.000,ALERT,211.93,299.37,59.996,1551008704,"201051344001135","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1196453.5,1196453.5,16725,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008744,230094.00
02/24/2019 06:45,2,0.000,ALERT,211.93,298.77,60.001,1551008704,"201051344000983","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8482,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551008746,230095.00
02/24/2019 06:45,2,0.000,ALERT,212.38,299.07,59.990,1551008704,"201051344001203","174011545737251",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16768,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008748,230096.00
02/24/2019 06:45,2,0.000,ALERT,212.16,299.67,60.001,1551008704,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16576,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008750,230097.00
02/24/2019 06:45,2,0.000,ALERT,211.93,299.07,60.033,1551008704,"201051344000646","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16739,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008752,230098.00
02/24/2019 06:45,2,0.000,ALERT,212.16,298.17,60.017,1551008704,"201051344000867","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,1196525.5,1196525.5,40626,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008754,230099.00
02/24/2019 06:45,2,0.000,ALERT,212.61,298.47,60.006,1551008704,"201051344000633","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1195496.6,1195496.6,40687,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551008756,230100.00
02/24/2019 06:45,2,0.000,ALERT,211.70,299.37,60.017,1551008704,"201051344000955","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1213643.7,1213643.7,16764,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008758,230101.00
02/24/2019 06:45,2,0.000,ALERT,212.16,297.87,60.017,1551008704,"201051344000648","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1206478.8,1206478.8,40214,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008759,230102.00
02/24/2019 06:45,2,0.000,ALERT,212.38,298.47,60.012,1551008704,"201051344000645","174011545737251",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,1211448.4,1211448.4,40172,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008761,230103.00
02/24/2019 06:45,2,0.000,ALERT,211.93,299.07,60.028,1551008704,"201051344000569","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8407,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551008763,230104.00
02/24/2019 06:45,2,0.000,ALERT,212.38,298.17,60.022,1551008704,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,15526.5,15526.5,8464,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551008765,230105.00
02/24/2019 07:00,2,0.000,ALERT,211.93,299.07,60.028,1551009604,"201051344000579","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1224974.3,1224974.3,8847,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551009606,230106.00
02/24/2019 07:00,2,0.000,ALERT,212.16,298.47,60.022,1551009604,"201051344001025","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1209485.4,1209485.4,16773,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551009608,230107.00
02/24/2019 07:00,2,0.000,ALERT,212.38,299.37,60.017,1551009604,"201051344001093","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1196406.7,1196406.7,16768,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551009610,230108.00
02/24/2019 07:00,2,0.000,ALERT,211.93,298.47,60.022,1551009604,"201051344000458","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1212545.0,1212545.0,8562,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551009612,230109.00
02/24/2019 07:00,2,0.000,ALERT,212.16,299.67,60.038,1551009604,"201051344000890","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1205893.4,1205893.4,16723,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009614,230110.00
02/24/2019 07:00,2,0.000,ALERT,211.70,298.17,59.980,1551009604,"201051344000988","174011545737251",0.00,0.50,0,294.26,300.27,0.0,0.0,0.000,943579.5,943579.5,8915,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009616,230111.00
02/24/2019 07:00,2,0.000,ALERT,212.83,300.27,60.006,1551009604,"201051344000582","174011545737251",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,1185699.7,1185699.7,16693,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009618,230112.00
02/24/2019 07:00,2,0.000,ALERT,211.93,299.07,60.001,1551009604,"201051344000868","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1197839.3,1197839.3,40600,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009619,230113.00
02/24/2019 07:00,2,0.000,ALERT,212.38,298.77,60.022,1551009604,"201051344000576","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1214384.6,1214384.6,12666,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009621,230114.00
02/24/2019 07:00,2,0.000,ALERT,212.16,298.47,59.990,1551009604,"201051344001158","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1190947.2,1190947.2,8893,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551009623,230115.00
02/24/2019 07:00,2,0.000,ALERT,212.38,298.77,59.985,1551009604,"201051344000917","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16558,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009625,230116.00
02/24/2019 07:00,2,0.000,ALERT,212.61,298.77,59.996,1551009604,"201051344000417","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,974640.2,974640.2,16797,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009627,230117.00
02/24/2019 07:00,2,0.000,ALERT,212.61,299.07,59.996,1551009604,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1206895.6,1206895.6,16780,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551009628,230118.00
02/24/2019 07:00,2,0.000,ALERT,212.38,298.47,59.975,1551009604,"201051344000651","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16756,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009630,230119.00
02/24/2019 07:00,2,0.000,ALERT,211.70,299.07,59.990,1551009604,"201051344000594","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40582,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009632,230120.00
02/24/2019 07:00,2,0.000,ALERT,212.16,298.17,59.990,1551009604,"201051344000469","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1199934.1,1199934.1,8844,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009634,230121.00
02/24/2019 07:00,2,0.000,ALERT,212.38,299.37,60.033,1551009604,"201051344000585","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1215418.4,1215418.4,16809,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551009636,230122.00
02/24/2019 07:00,2,0.000,ALERT,212.61,298.17,59.964,1551009604,"201051344000853","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1218349.2,1218349.2,8483,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009638,230123.00
02/24/2019 07:00,2,0.000,ALERT,212.61,299.67,59.990,1551009604,"201051344001145","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16728,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009639,230124.00
02/24/2019 07:00,2,0.000,ALERT,212.38,299.07,59.975,1551009604,"201051344000438","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1208378.5,1208378.5,16774,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009641,230125.00
02/24/2019 07:00,2,0.000,ALERT,211.93,299.07,59.980,1551009604,"201051344001135","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1196453.5,1196453.5,16727,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009643,230126.00
02/24/2019 07:00,2,0.000,ALERT,211.93,298.47,59.985,1551009604,"201051344000983","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1217188.3,1217188.3,8484,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009645,230127.00
02/24/2019 07:00,2,0.000,ALERT,212.38,298.77,59.990,1551009604,"201051344001203","174011545737251",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,1205348.4,1205348.4,16770,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009647,230128.00
02/24/2019 07:00,2,0.000,ALERT,212.16,299.37,59.996,1551009604,"201051344001230","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1199791.1,1199791.1,16578,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009648,230129.00
02/24/2019 07:00,2,0.000,ALERT,211.93,298.77,59.980,1551009604,"201051344000646","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1194405.8,1194405.8,16741,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009650,230130.00
02/24/2019 07:00,2,0.000,ALERT,212.16,297.57,59.985,1551009604,"201051344000867","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1196525.5,1196525.5,40628,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009652,230131.00
02/24/2019 07:00,2,0.000,ALERT,212.38,297.57,59.943,1551009604,"201051344000633","174011545737251",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,1195496.6,1195496.6,40689,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009654,230132.00
02/24/2019 07:00,2,0.000,ALERT,211.93,299.07,59.985,1551009604,"201051344000955","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1213643.7,1213643.7,16766,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009656,230133.00
02/24/2019 07:00,2,0.000,ALERT,211.93,297.26,59.948,1551009604,"201051344000648","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1206478.8,1206478.8,40216,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009658,230134.00
02/24/2019 07:00,2,0.000,ALERT,212.16,297.87,59.990,1551009604,"201051344000645","174011545737251",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,1211448.4,1211448.4,40174,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551009660,230135.00
02/24/2019 07:00,2,0.000,ALERT,211.70,298.47,59.943,1551009604,"201051344000569","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8409,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551009662,230136.00
02/24/2019 07:00,2,0.000,ALERT,212.16,297.57,59.980,1551009604,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,15526.5,15526.5,8466,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551009663,230137.00
02/24/2019 07:15,2,0.000,ALERT,211.70,298.77,59.953,1551010504,"201051344000579","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1224974.3,1224974.3,8849,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010506,230138.00
02/24/2019 07:15,2,0.000,ALERT,211.93,298.77,60.006,1551010504,"201051344001025","174011545737251",0.00,-0.50,0,293.06,301.47,0.0,0.0,0.000,1209485.4,1209485.4,16775,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010508,230139.00
02/24/2019 07:15,2,0.000,ALERT,211.93,299.37,59.990,1551010504,"201051344001093","174011545737251",0.00,1.00,0,293.66,300.57,0.0,0.0,0.000,1196406.7,1196406.7,16770,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010510,230140.00
02/24/2019 07:15,2,0.000,ALERT,211.70,298.17,60.001,1551010504,"201051344000458","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,1212545.0,1212545.0,8564,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551010512,230141.00
02/24/2019 07:15,2,0.000,ALERT,211.93,299.67,60.006,1551010504,"201051344000890","174011545737251",0.00,0.50,0,293.96,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16725,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010514,230142.00
02/24/2019 07:15,2,0.000,ALERT,211.48,297.87,59.953,1551010504,"201051344000988","174011545737251",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,943579.5,943579.5,8917,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010515,230143.00
02/24/2019 07:15,2,0.000,ALERT,212.38,300.27,60.006,1551010504,"201051344000582","174011545737251",0.00,-0.50,0,294.56,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16695,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010517,230144.00
02/24/2019 07:15,2,0.000,ALERT,211.48,298.47,60.006,1551010504,"201051344000868","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1197839.3,1197839.3,40602,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010519,230145.00
02/24/2019 07:15,2,0.000,ALERT,212.16,298.47,60.001,1551010504,"201051344000576","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1214384.6,1214384.6,12668,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551010521,230146.00
02/24/2019 07:15,2,0.000,ALERT,211.70,297.87,60.001,1551010504,"201051344001158","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1190947.2,1190947.2,8895,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551010523,230147.00
02/24/2019 07:15,2,0.000,ALERT,212.16,298.77,60.001,1551010504,"201051344000917","174011545737251",0.00,1.50,0,292.76,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16560,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010525,230148.00
02/24/2019 07:15,2,0.000,ALERT,212.16,298.47,60.001,1551010504,"201051344000417","174011545737251",0.00,0.50,0,293.06,300.27,0.0,0.0,0.000,974640.2,974640.2,16799,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010527,230149.00
02/24/2019 07:15,2,0.000,ALERT,212.16,299.07,60.006,1551010504,"201051344000685","174011545737251",0.00,0.00,0,293.66,300.87,0.0,0.0,0.000,1206895.6,1206895.6,16782,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551010528,230150.00
02/24/2019 07:15,2,0.000,ALERT,211.93,298.47,60.001,1551010504,"201051344000651","174011545737251",0.00,-0.50,0,292.76,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16758,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010530,230151.00
02/24/2019 07:15,2,0.000,ALERT,211.25,298.47,60.001,1551010504,"201051344000594","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1215621.3,1215621.3,40584,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010532,230152.00
02/24/2019 07:15,2,0.000,ALERT,211.70,297.87,59.996,1551010504,"201051344000469","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1199934.1,1199934.1,8846,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010534,230153.00
02/24/2019 07:15,2,0.000,ALERT,212.16,299.37,60.001,1551010504,"201051344000585","174011545737251",0.00,0.50,0,293.36,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16811,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010536,230154.00
02/24/2019 07:15,2,0.000,ALERT,212.16,297.87,59.990,1551010504,"201051344000853","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1218349.2,1218349.2,8485,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010538,230155.00
02/24/2019 07:15,2,0.000,ALERT,212.16,299.67,60.006,1551010504,"201051344001145","174011545737251",0.00,0.00,0,293.96,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16730,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010540,230156.00
02/24/2019 07:15,2,0.000,ALERT,211.93,299.07,60.001,1551010504,"201051344000438","174011545737251",0.00,-0.50,0,293.66,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16776,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010542,230157.00
02/24/2019 07:15,2,0.000,ALERT,211.48,299.07,59.990,1551010504,"201051344001135","174011545737251",0.00,0.00,0,293.66,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16729,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010543,230158.00
02/24/2019 07:15,2,0.000,ALERT,211.48,298.17,60.001,1551010504,"201051344000983","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1217188.3,1217188.3,8486,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551010545,230159.00
02/24/2019 07:15,2,0.000,ALERT,211.93,298.77,59.996,1551010504,"201051344001203","174011545737251",0.00,0.00,0,293.36,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16772,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010547,230160.00
02/24/2019 07:15,2,0.000,ALERT,211.93,299.37,60.001,1551010504,"201051344001230","174011545737251",0.00,0.50,0,293.96,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16580,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551010549,230161.00
02/24/2019 07:15,2,0.000,ALERT,211.70,299.07,60.001,1551010504,"201051344000646","174011545737251",0.00,0.00,0,293.36,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16743,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551010551,230162.00
02/24/2019 07:15,2,0.000,ALERT,211.93,297.57,60.012,1551010504,"201051344000867","174011545737251",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,1196525.5,1196525.5,40630,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551010552,230163.00
02/24/2019 07:15,2,0.000,ALERT,212.16,297.57,60.012,1551010504,"201051344000633","174011545737251",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,1195496.6,1195496.6,40691,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010554,230164.00
02/24/2019 07:15,2,0.000,ALERT,211.48,299.07,59.980,1551010504,"201051344000955","174011545737251",0.00,0.00,0,293.66,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16768,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551010556,230165.00
02/24/2019 07:15,2,0.000,ALERT,211.48,296.96,60.049,1551010504,"201051344000648","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1206478.8,1206478.8,40218,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010558,230166.00
02/24/2019 07:15,2,0.000,ALERT,211.93,297.57,59.975,1551010504,"201051344000645","174011545737251",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,1211448.4,1211448.4,40176,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010560,230167.00
02/24/2019 07:15,2,0.000,ALERT,211.48,298.17,60.028,1551010504,"201051344000569","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1227805.8,1227805.8,8411,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551010562,230168.00
02/24/2019 07:15,2,0.000,ALERT,211.93,297.26,59.996,1551010504,"179051228000119","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,15526.5,15526.5,8468,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551010564,230169.00
02/24/2019 07:30,2,0.000,ALERT,211.48,298.17,60.022,1551011405,"201051344000579","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1224974.3,1224974.3,8851,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011407,230170.00
02/24/2019 07:30,2,0.000,ALERT,211.48,298.17,60.017,1551011405,"201051344001025","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1209485.4,1209485.4,16777,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011409,230171.00
02/24/2019 07:30,2,0.000,ALERT,211.70,298.77,60.022,1551011405,"201051344001093","174011545737251",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,1196406.7,1196406.7,16772,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011411,230172.00
02/24/2019 07:30,2,0.000,ALERT,211.25,297.57,60.022,1551011405,"201051344000458","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1212545.0,1212545.0,8566,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011413,230173.00
02/24/2019 07:30,2,0.000,ALERT,211.48,299.07,60.012,1551011405,"201051344000890","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16727,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011414,230174.00
02/24/2019 07:30,2,0.000,ALERT,211.25,297.26,60.022,1551011405,"201051344000988","174011545737251",0.00,0.50,0,293.36,299.07,0.0,0.0,0.000,943579.5,943579.5,8919,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551011416,230175.00
02/24/2019 07:30,2,0.000,ALERT,212.16,299.67,60.028,1551011405,"201051344000582","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16697,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551011418,230176.00
02/24/2019 07:30,2,0.000,ALERT,211.48,298.47,60.028,1551011405,"201051344000868","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1197839.3,1197839.3,40604,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011420,230177.00
02/24/2019 07:30,2,0.000,ALERT,211.93,298.17,60.012,1551011405,"201051344000576","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1214384.6,1214384.6,12670,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011422,230178.00
02/24/2019 07:30,2,0.000,ALERT,211.48,297.57,60.017,1551011405,"201051344001158","174011545737251",0.00,-0.50,0,295.76,299.07,0.0,0.0,0.000,1190947.2,1190947.2,8897,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011424,230179.00
02/24/2019 07:30,2,0.000,ALERT,211.93,298.47,60.022,1551011405,"201051344000917","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16562,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011425,230180.00
02/24/2019 07:30,2,0.000,ALERT,211.93,298.17,60.012,1551011405,"201051344000417","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,974640.2,974640.2,16801,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011427,230181.00
02/24/2019 07:30,2,0.000,ALERT,211.93,298.77,60.028,1551011405,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1206895.6,1206895.6,16784,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011429,230182.00
02/24/2019 07:30,2,0.000,ALERT,211.70,298.17,60.017,1551011405,"201051344000651","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1200728.4,1200728.4,16760,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011431,230183.00
02/24/2019 07:30,2,0.000,ALERT,211.03,298.17,60.017,1551011405,"201051344000594","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1215621.3,1215621.3,40586,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551011433,230184.00
02/24/2019 07:30,2,0.000,ALERT,211.48,297.57,60.022,1551011405,"201051344000469","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1199934.1,1199934.1,8848,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551011435,230185.00
02/24/2019 07:30,2,0.000,ALERT,211.70,299.07,60.049,1551011405,"201051344000585","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1215418.4,1215418.4,16813,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551011437,230186.00
02/24/2019 07:30,2,0.000,ALERT,211.93,297.26,60.028,1551011405,"201051344000853","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1218349.2,1218349.2,8487,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011438,230187.00
02/24/2019 07:30,2,0.000,ALERT,211.93,299.07,60.054,1551011405,"201051344001145","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16732,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551011440,230188.00
02/24/2019 07:30,2,0.000,ALERT,211.70,299.07,60.065,1551011405,"201051344000438","174011545737251",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16778,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551011442,230189.00
02/24/2019 07:30,2,0.000,ALERT,211.25,298.77,60.038,1551011405,"201051344001135","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16731,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011444,230190.00
02/24/2019 07:30,2,0.000,ALERT,211.48,297.57,60.012,1551011405,"201051344000983","174011545737251",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,1217188.3,1217188.3,8488,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551011446,230191.00
02/24/2019 07:30,2,0.000,ALERT,211.70,298.47,60.012,1551011405,"201051344001203","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16774,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011448,230192.00
02/24/2019 07:30,2,0.000,ALERT,211.70,299.07,60.033,1551011405,"201051344001230","174011545737251",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16582,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011449,230193.00
02/24/2019 07:30,2,0.000,ALERT,211.48,298.77,60.012,1551011405,"201051344000646","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1194405.8,1194405.8,16745,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011451,230194.00
02/24/2019 07:30,2,0.000,ALERT,211.70,296.96,60.017,1551011405,"201051344000867","174011545737251",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,1196525.5,1196525.5,40632,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551011453,230195.00
02/24/2019 07:30,2,0.000,ALERT,211.93,296.96,60.006,1551011405,"201051344000633","174011545737251",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,1195496.6,1195496.6,40693,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011455,230196.00
02/24/2019 07:30,2,0.000,ALERT,211.25,299.07,60.022,1551011405,"201051344000955","174011545737251",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16770,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551011457,230197.00
02/24/2019 07:30,2,0.000,ALERT,211.48,296.66,60.012,1551011405,"201051344000648","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1206478.8,1206478.8,40220,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011459,230198.00
02/24/2019 07:30,2,0.000,ALERT,211.70,297.26,59.990,1551011405,"201051344000645","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1211448.4,1211448.4,40178,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011461,230199.00
02/24/2019 07:30,2,0.000,ALERT,211.48,297.87,60.012,1551011405,"201051344000569","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1227805.8,1227805.8,8413,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551011462,230200.00
02/24/2019 07:30,2,0.000,ALERT,211.70,296.96,60.001,1551011405,"179051228000119","174011545737251",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,15526.5,15526.5,8470,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551011464,230201.00
02/24/2019 07:45,2,0.000,ALERT,211.48,298.77,60.017,1551012304,"201051344000579","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1224974.3,1224974.3,8853,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012306,230202.00
02/24/2019 07:45,2,0.000,ALERT,211.48,298.47,60.017,1551012304,"201051344001025","174011545737251",0.00,-0.50,0,294.86,300.87,0.0,0.0,0.000,1209485.4,1209485.4,16779,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012308,230203.00
02/24/2019 07:45,2,0.000,ALERT,211.70,299.07,60.028,1551012304,"201051344001093","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16774,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012310,230204.00
02/24/2019 07:45,2,0.000,ALERT,211.48,298.17,60.033,1551012304,"201051344000458","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1212545.0,1212545.0,8568,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012312,230205.00
02/24/2019 07:45,2,0.000,ALERT,211.48,299.37,60.017,1551012304,"201051344000890","174011545737251",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,1205893.4,1205893.4,16729,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012314,230206.00
02/24/2019 07:45,2,0.000,ALERT,211.48,298.17,60.028,1551012304,"201051344000988","174011545737251",0.00,0.50,0,293.06,299.07,0.0,0.0,0.000,943579.5,943579.5,8921,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012315,230207.00
02/24/2019 07:45,2,0.000,ALERT,212.16,299.97,60.022,1551012304,"201051344000582","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1185699.7,1185699.7,16699,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012317,230208.00
02/24/2019 07:45,2,0.000,ALERT,211.70,299.07,60.028,1551012304,"201051344000868","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1197839.3,1197839.3,40606,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012319,230209.00
02/24/2019 07:45,2,0.000,ALERT,212.16,299.07,60.022,1551012304,"201051344000576","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1214384.6,1214384.6,12672,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012321,230210.00
02/24/2019 07:45,2,0.000,ALERT,211.70,298.17,60.017,1551012304,"201051344001158","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1190947.2,1190947.2,8899,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012323,230211.00
02/24/2019 07:45,2,0.000,ALERT,211.93,298.77,60.028,1551012304,"201051344000917","174011545737251",0.00,1.50,0,294.56,299.97,0.0,0.0,0.000,1202609.8,1202609.8,16564,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012324,230212.00
02/24/2019 07:45,2,0.000,ALERT,211.93,298.47,60.017,1551012304,"201051344000417","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,974640.2,974640.2,16803,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012326,230213.00
02/24/2019 07:45,2,0.000,ALERT,211.93,298.77,60.012,1551012304,"201051344000685","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,1206895.6,1206895.6,16786,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012328,230214.00
02/24/2019 07:45,2,0.000,ALERT,211.70,298.47,60.033,1551012304,"201051344000651","174011545737251",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,1200728.4,1200728.4,16762,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551012330,230215.00
02/24/2019 07:45,2,0.000,ALERT,211.48,299.07,60.028,1551012304,"201051344000594","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1215621.3,1215621.3,40588,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012332,230216.00
02/24/2019 07:45,2,0.000,ALERT,211.93,298.47,60.028,1551012304,"201051344000469","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1199934.1,1199934.1,8850,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012334,230217.00
02/24/2019 07:45,2,0.000,ALERT,211.93,299.37,60.022,1551012304,"201051344000585","174011545737251",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16815,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012336,230218.00
02/24/2019 07:45,2,0.000,ALERT,212.16,298.47,60.028,1551012304,"201051344000853","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1218349.2,1218349.2,8489,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012338,230219.00
02/24/2019 07:45,2,0.000,ALERT,211.93,299.37,60.028,1551012304,"201051344001145","174011545737251",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,1214241.8,1214241.8,16734,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551012340,230220.00
02/24/2019 07:45,2,0.000,ALERT,211.70,299.07,60.028,1551012304,"201051344000438","174011545737251",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,1208378.5,1208378.5,16780,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012341,230221.00
02/24/2019 07:45,2,0.000,ALERT,211.48,299.07,60.017,1551012304,"201051344001135","174011545737251",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,1196453.5,1196453.5,16733,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551012343,230222.00
02/24/2019 07:45,2,0.000,ALERT,211.70,298.47,60.022,1551012304,"201051344000983","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1217188.3,1217188.3,8490,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551012345,230223.00
02/24/2019 07:45,2,0.000,ALERT,211.70,298.77,59.985,1551012304,"201051344001203","174011545737251",0.00,0.00,0,295.46,301.77,0.0,0.0,0.000,1205348.4,1205348.4,16776,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012347,230224.00
