ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 07:45,2,0.000,ALERT,211.70,299.37,60.012,1551012304,"201051344001230","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1199791.1,1199791.1,16584,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551012349,230225.00
02/24/2019 07:45,2,0.000,ALERT,211.25,298.77,60.038,1551012304,"201051344000646","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1194405.8,1194405.8,16747,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012350,230226.00
02/24/2019 07:45,2,0.000,ALERT,211.93,297.87,60.017,1551012304,"201051344000867","174011545737251",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,1196525.5,1196525.5,40634,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012352,230227.00
02/24/2019 07:45,2,0.000,ALERT,212.38,298.17,60.017,1551012304,"201051344000633","174011545737251",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,1195496.6,1195496.6,40695,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012354,230228.00
02/24/2019 07:45,2,0.000,ALERT,211.25,299.07,60.012,1551012304,"201051344000955","174011545737251",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,1213643.7,1213643.7,16772,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012356,230229.00
02/24/2019 07:45,2,0.000,ALERT,211.70,297.57,60.006,1551012304,"201051344000648","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1206478.8,1206478.8,40222,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551012358,230230.00
02/24/2019 07:45,2,0.000,ALERT,211.93,298.17,60.006,1551012304,"201051344000645","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1211448.4,1211448.4,40180,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551012360,230231.00
02/24/2019 07:45,2,0.000,ALERT,211.70,298.77,60.006,1551012304,"201051344000569","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1227805.8,1227805.8,8415,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551012362,230232.00
02/24/2019 07:45,2,0.000,ALERT,211.93,297.87,60.043,1551012304,"179051228000119","174011545737251",0.00,2.00,0,293.66,299.07,0.0,0.0,0.000,15526.5,15526.5,8472,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551012364,230233.00
02/24/2019 08:00,2,0.000,ALERT,211.48,298.47,59.990,1551013204,"201051344000579","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1224974.3,1224974.3,8855,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551013206,230234.00
02/24/2019 08:00,2,0.000,ALERT,211.70,298.47,60.033,1551013204,"201051344001025","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16781,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013208,230235.00
02/24/2019 08:00,2,0.000,ALERT,211.70,299.07,60.001,1551013204,"201051344001093","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1196406.7,1196406.7,16776,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013210,230236.00
02/24/2019 08:00,2,0.000,ALERT,211.48,297.57,60.001,1551013204,"201051344000458","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1212545.0,1212545.0,8570,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013212,230237.00
02/24/2019 08:00,2,0.000,ALERT,211.70,299.37,59.980,1551013204,"201051344000890","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1205893.4,1205893.4,16731,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013214,230238.00
02/24/2019 08:00,2,0.000,ALERT,211.25,297.57,60.012,1551013204,"201051344000988","174011545737251",0.00,0.50,0,293.06,299.97,0.0,0.0,0.000,943579.5,943579.5,8923,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013216,230239.00
02/24/2019 08:00,2,0.000,ALERT,212.38,300.27,59.990,1551013204,"201051344000582","174011545737251",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16701,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551013217,230240.00
02/24/2019 08:00,2,0.000,ALERT,211.48,298.17,59.985,1551013204,"201051344000868","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1197839.3,1197839.3,40608,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013219,230241.00
02/24/2019 08:00,2,0.000,ALERT,212.16,298.47,59.990,1551013204,"201051344000576","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1214384.6,1214384.6,12674,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013221,230242.00
02/24/2019 08:00,2,0.000,ALERT,211.70,297.87,60.028,1551013204,"201051344001158","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1190947.2,1190947.2,8901,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013223,230243.00
02/24/2019 08:00,2,0.000,ALERT,211.93,298.77,59.990,1551013204,"201051344000917","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16566,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551013225,230244.00
02/24/2019 08:00,2,0.000,ALERT,211.93,298.77,59.959,1551013204,"201051344000417","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,974640.2,974640.2,16805,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013227,230245.00
02/24/2019 08:00,2,0.000,ALERT,212.16,299.07,59.990,1551013204,"201051344000685","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1206895.6,1206895.6,16788,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013228,230246.00
02/24/2019 08:00,2,0.000,ALERT,211.70,298.17,60.033,1551013204,"201051344000651","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16764,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551013230,230247.00
02/24/2019 08:00,2,0.000,ALERT,211.25,298.47,60.038,1551013204,"201051344000594","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1215621.3,1215621.3,40590,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013232,230248.00
02/24/2019 08:00,2,0.000,ALERT,211.70,297.87,60.001,1551013204,"201051344000469","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1199934.1,1199934.1,8852,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551013234,230249.00
02/24/2019 08:00,2,0.000,ALERT,211.93,299.67,59.990,1551013204,"201051344000585","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1215418.4,1215418.4,16817,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013236,230250.00
02/24/2019 08:00,2,0.000,ALERT,212.16,297.87,59.996,1551013204,"201051344000853","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1218349.2,1218349.2,8491,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551013238,230251.00
02/24/2019 08:00,2,0.000,ALERT,212.16,299.37,60.001,1551013204,"201051344001145","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16736,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013239,230252.00
02/24/2019 08:00,2,0.000,ALERT,211.93,299.37,60.001,1551013204,"201051344000438","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1208378.5,1208378.5,16782,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013241,230253.00
02/24/2019 08:00,2,0.000,ALERT,211.48,299.37,59.996,1551013204,"201051344001135","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16735,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551013243,230254.00
02/24/2019 08:00,2,0.000,ALERT,211.70,298.17,59.996,1551013204,"201051344000983","174011545737251",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,1217188.3,1217188.3,8492,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013245,230255.00
02/24/2019 08:00,2,0.000,ALERT,211.93,298.77,59.996,1551013204,"201051344001203","174011545737251",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,1205348.4,1205348.4,16778,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551013247,230256.00
02/24/2019 08:00,2,0.000,ALERT,211.93,299.67,60.001,1551013204,"201051344001230","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1199791.1,1199791.1,16586,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013248,230257.00
02/24/2019 08:00,2,0.000,ALERT,211.48,299.07,59.996,1551013204,"201051344000646","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1194405.8,1194405.8,16749,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551013251,230258.00
02/24/2019 08:00,2,0.000,ALERT,211.93,297.57,59.990,1551013204,"201051344000867","174011545737251",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,1196525.5,1196525.5,40636,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013253,230259.00
02/24/2019 08:00,2,0.000,ALERT,212.16,297.87,60.006,1551013204,"201051344000633","174011545737251",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,1195496.6,1195496.6,40697,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013254,230260.00
02/24/2019 08:00,2,0.000,ALERT,211.48,299.37,60.038,1551013204,"201051344000955","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16774,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013256,230261.00
02/24/2019 08:00,2,0.000,ALERT,211.70,297.26,60.001,1551013204,"201051344000648","174011545737251",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,1206478.8,1206478.8,40224,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013258,230262.00
02/24/2019 08:00,2,0.000,ALERT,211.93,297.87,60.006,1551013204,"201051344000645","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1211448.4,1211448.4,40182,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013260,230263.00
02/24/2019 08:00,2,0.000,ALERT,211.48,298.47,60.001,1551013204,"201051344000569","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1227805.8,1227805.8,8417,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551013262,230264.00
02/24/2019 08:00,2,0.000,ALERT,211.93,297.57,60.001,1551013204,"179051228000119","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,15526.5,15526.5,8474,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551013264,230265.00
02/24/2019 08:15,2,0.000,ALERT,211.93,299.07,59.938,1551014104,"201051344000579","174011545737251",0.00,0.50,0,285.24,300.87,0.0,0.0,0.000,1224974.3,1224974.3,8857,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014106,230266.00
02/24/2019 08:15,2,0.000,ALERT,211.70,298.17,59.975,1551014104,"201051344001025","174011545737251",0.00,-0.50,0,284.94,301.17,0.0,0.0,0.000,1209485.4,1209485.4,16783,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014108,230267.00
02/24/2019 08:15,2,0.000,ALERT,211.93,298.77,59.980,1551014104,"201051344001093","174011545737251",0.00,1.50,0,285.54,300.57,0.0,0.0,0.000,1196406.7,1196406.7,16778,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014110,230268.00
02/24/2019 08:15,2,0.000,ALERT,211.70,298.47,59.996,1551014104,"201051344000458","174011545737251",0.00,1.50,0,284.64,300.57,0.0,0.0,0.000,1212545.0,1212545.0,8572,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551014112,230269.00
02/24/2019 08:15,2,0.000,ALERT,211.70,299.07,59.985,1551014104,"201051344000890","174011545737251",0.00,0.50,0,285.84,301.77,0.0,0.0,0.000,1205893.4,1205893.4,16733,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014114,230270.00
02/24/2019 08:15,2,0.000,ALERT,211.70,297.87,59.980,1551014104,"201051344000988","174011545737251",0.00,0.50,0,282.24,299.37,0.0,0.0,0.000,943579.5,943579.5,8925,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014116,230271.00
02/24/2019 08:15,2,0.000,ALERT,212.38,299.97,59.985,1551014104,"201051344000582","174011545737251",0.00,-0.50,0,286.44,301.47,0.0,0.0,0.000,1185699.7,1185699.7,16703,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551014118,230272.00
02/24/2019 08:15,2,0.000,ALERT,211.70,298.77,59.969,1551014104,"201051344000868","174011545737251",0.00,0.00,0,284.94,300.57,0.0,0.0,0.000,1197839.3,1197839.3,40610,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551014120,230273.00
02/24/2019 08:15,2,0.000,ALERT,212.38,298.77,59.980,1551014104,"201051344000576","174011545737251",0.00,-0.50,0,284.64,299.97,0.0,0.0,0.000,1214384.6,1214384.6,12676,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551014121,230274.00
02/24/2019 08:15,2,0.000,ALERT,211.93,298.17,59.959,1551014104,"201051344001158","174011545737251",0.00,-0.50,0,284.04,299.37,0.0,0.0,0.000,1190947.2,1190947.2,8903,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551014123,230275.00
02/24/2019 08:15,2,0.000,ALERT,211.93,298.47,60.028,1551014104,"201051344000917","174011545737251",0.00,1.50,0,284.34,300.27,0.0,0.0,0.000,1202609.8,1202609.8,16568,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014125,230276.00
02/24/2019 08:15,2,0.000,ALERT,211.93,298.47,59.980,1551014104,"201051344000417","174011545737251",0.00,0.00,0,284.94,300.27,0.0,0.0,0.000,974640.2,974640.2,16807,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551014127,230277.00
02/24/2019 08:15,2,0.000,ALERT,212.16,299.07,59.990,1551014104,"201051344000685","174011545737251",0.00,0.00,0,285.24,300.87,0.0,0.0,0.000,1206895.6,1206895.6,16790,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014129,230278.00
02/24/2019 08:15,2,0.000,ALERT,211.93,298.17,60.012,1551014104,"201051344000651","174011545737251",0.00,-1.00,0,284.64,300.27,0.0,0.0,0.000,1200728.4,1200728.4,16766,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014131,230279.00
02/24/2019 08:15,2,0.000,ALERT,211.48,299.07,59.985,1551014104,"201051344000594","174011545737251",0.00,0.00,0,284.34,299.97,0.0,0.0,0.000,1215621.3,1215621.3,40592,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014133,230280.00
02/24/2019 08:15,2,0.000,ALERT,211.93,298.17,59.985,1551014104,"201051344000469","174011545737251",0.00,-0.50,0,283.44,299.37,0.0,0.0,0.000,1199934.1,1199934.1,8854,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014134,230281.00
02/24/2019 08:15,2,0.000,ALERT,211.93,299.07,59.980,1551014104,"201051344000585","174011545737251",0.00,0.50,0,285.24,300.87,0.0,0.0,0.000,1215418.4,1215418.4,16819,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014136,230282.00
02/24/2019 08:15,2,0.000,ALERT,212.38,298.17,59.975,1551014104,"201051344000853","174011545737251",0.00,0.00,0,284.34,299.97,0.0,0.0,0.000,1218349.2,1218349.2,8493,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014138,230283.00
02/24/2019 08:15,2,0.000,ALERT,212.16,299.07,59.985,1551014104,"201051344001145","174011545737251",0.00,0.00,0,285.54,301.47,0.0,0.0,0.000,1214241.8,1214241.8,16738,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014140,230284.00
02/24/2019 08:15,2,0.000,ALERT,211.93,298.77,60.012,1551014104,"201051344000438","174011545737251",0.00,-0.50,0,285.54,301.17,0.0,0.0,0.000,1208378.5,1208378.5,16784,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551014142,230285.00
02/24/2019 08:15,2,0.000,ALERT,211.48,298.77,59.990,1551014104,"201051344001135","174011545737251",0.00,0.00,0,285.24,301.17,0.0,0.0,0.000,1196453.5,1196453.5,16737,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014144,230286.00
02/24/2019 08:15,2,0.000,ALERT,211.93,298.47,59.985,1551014104,"201051344000983","174011545737251",0.00,0.00,0,284.64,300.27,0.0,0.0,0.000,1217188.3,1217188.3,8494,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551014145,230287.00
02/24/2019 08:15,2,0.000,ALERT,211.93,298.47,59.975,1551014104,"201051344001203","174011545737251",0.00,-0.50,0,284.94,302.37,0.0,0.0,0.000,1205348.4,1205348.4,16780,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014147,230288.00
02/24/2019 08:15,2,0.000,ALERT,211.70,299.37,59.953,1551014104,"201051344001230","174011545737251",0.00,0.00,0,285.54,301.17,0.0,0.0,0.000,1199791.1,1199791.1,16588,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551014149,230289.00
02/24/2019 08:15,2,0.000,ALERT,211.48,298.77,59.996,1551014104,"201051344000646","174011545737251",0.00,-0.50,0,285.24,300.57,0.0,0.0,0.000,1194405.8,1194405.8,16751,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014151,230290.00
02/24/2019 08:15,2,0.000,ALERT,212.16,297.57,59.985,1551014104,"201051344000867","174011545737251",0.00,1.00,0,283.74,299.97,0.0,0.0,0.000,1196525.5,1196525.5,40638,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014153,230291.00
02/24/2019 08:15,2,0.000,ALERT,212.38,297.87,59.990,1551014104,"201051344000633","174011545737251",0.00,-0.50,0,282.84,299.37,0.0,0.0,0.000,1195496.6,1195496.6,40699,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551014155,230292.00
02/24/2019 08:15,2,0.000,ALERT,211.25,298.77,59.990,1551014104,"201051344000955","174011545737251",0.00,0.00,0,285.24,300.57,0.0,0.0,0.000,1213643.7,1213643.7,16776,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014157,230293.00
02/24/2019 08:15,2,0.000,ALERT,211.93,297.26,59.990,1551014104,"201051344000648","174011545737251",0.00,-1.00,0,283.74,299.67,0.0,0.0,0.000,1206478.8,1206478.8,40226,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014159,230294.00
02/24/2019 08:15,2,0.000,ALERT,212.16,297.87,59.975,1551014104,"201051344000645","174011545737251",0.00,0.50,0,284.34,299.67,0.0,0.0,0.000,1211448.4,1211448.4,40184,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014161,230295.00
02/24/2019 08:15,2,0.000,ALERT,211.93,298.77,59.990,1551014104,"201051344000569","174011545737251",0.00,0.00,0,284.94,300.57,0.0,0.0,0.000,1227805.8,1227805.8,8419,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551014163,230296.00
02/24/2019 08:15,2,0.000,ALERT,212.16,297.87,60.038,1551014104,"179051228000119","174011545737251",0.00,2.00,0,283.44,299.07,0.0,0.0,0.000,15526.5,15526.5,8476,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551014164,230297.00
02/24/2019 08:30,2,0.000,ALERT,211.70,298.77,60.006,1551015004,"201051344000579","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1224974.3,1224974.3,8859,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015006,230298.00
02/24/2019 08:30,2,0.000,ALERT,211.70,297.87,60.001,1551015004,"201051344001025","174011545737251",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,1209485.4,1209485.4,16785,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015008,230299.00
02/24/2019 08:30,2,0.000,ALERT,211.70,298.47,60.006,1551015004,"201051344001093","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1196406.7,1196406.7,16780,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015009,230300.00
02/24/2019 08:30,2,0.000,ALERT,211.48,297.87,60.049,1551015004,"201051344000458","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1212545.0,1212545.0,8574,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015011,230301.00
02/24/2019 08:30,2,0.000,ALERT,211.48,298.77,60.012,1551015004,"201051344000890","174011545737251",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,1205893.4,1205893.4,16735,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015013,230302.00
02/24/2019 08:30,2,0.000,ALERT,211.48,297.87,60.017,1551015004,"201051344000988","174011545737251",0.00,0.00,0,293.96,299.67,0.0,0.0,0.000,943579.5,943579.5,8927,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015015,230303.00
02/24/2019 08:30,2,0.000,ALERT,212.16,299.67,60.022,1551015004,"201051344000582","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1185699.7,1185699.7,16705,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015017,230304.00
02/24/2019 08:30,2,0.000,ALERT,211.70,298.77,60.033,1551015004,"201051344000868","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1197839.3,1197839.3,40612,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015018,230305.00
02/24/2019 08:30,2,0.000,ALERT,212.16,298.77,60.049,1551015004,"201051344000576","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1214384.6,1214384.6,12678,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015020,230306.00
02/24/2019 08:30,2,0.000,ALERT,211.70,297.87,60.028,1551015004,"201051344001158","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1190947.2,1190947.2,8905,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015022,230307.00
02/24/2019 08:30,2,0.000,ALERT,211.70,298.17,60.043,1551015004,"201051344000917","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1202609.8,1202609.8,16570,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015024,230308.00
02/24/2019 08:30,2,0.000,ALERT,211.93,298.17,60.075,1551015004,"201051344000417","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,974640.2,974640.2,16809,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015026,230309.00
02/24/2019 08:30,2,0.000,ALERT,211.93,298.77,60.038,1551015004,"201051344000685","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1206895.6,1206895.6,16792,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015028,230310.00
02/24/2019 08:30,2,0.000,ALERT,211.70,297.87,60.049,1551015004,"201051344000651","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1200728.4,1200728.4,16768,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015030,230311.00
02/24/2019 08:30,2,0.000,ALERT,211.25,298.77,60.049,1551015004,"201051344000594","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1215621.3,1215621.3,40594,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015031,230312.00
02/24/2019 08:30,2,0.000,ALERT,211.70,298.17,60.070,1551015004,"201051344000469","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1199934.1,1199934.1,8856,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015033,230313.00
02/24/2019 08:30,2,0.000,ALERT,211.93,299.07,60.038,1551015004,"201051344000585","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1215418.4,1215418.4,16821,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015035,230314.00
02/24/2019 08:30,2,0.000,ALERT,212.16,298.17,60.033,1551015004,"201051344000853","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1218349.2,1218349.2,8495,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015037,230315.00
02/24/2019 08:30,2,0.000,ALERT,211.93,299.07,60.038,1551015004,"201051344001145","174011545737251",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,1214241.8,1214241.8,16740,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015039,230316.00
02/24/2019 08:30,2,0.000,ALERT,211.70,298.77,60.028,1551015004,"201051344000438","174011545737251",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,1208378.5,1208378.5,16786,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015040,230317.00
02/24/2019 08:30,2,0.000,ALERT,211.25,298.77,60.033,1551015004,"201051344001135","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1196453.5,1196453.5,16739,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015042,230318.00
02/24/2019 08:30,2,0.000,ALERT,211.70,298.17,60.033,1551015004,"201051344000983","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1217188.3,1217188.3,8496,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015044,230319.00
02/24/2019 08:30,2,0.000,ALERT,211.70,298.17,60.038,1551015004,"201051344001203","174011545737251",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,1205348.4,1205348.4,16782,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015046,230320.00
02/24/2019 08:30,2,0.000,ALERT,211.48,298.77,60.070,1551015004,"201051344001230","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1199791.1,1199791.1,16590,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015048,230321.00
02/24/2019 08:30,2,0.000,ALERT,211.48,298.47,60.033,1551015004,"201051344000646","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1194405.8,1194405.8,16753,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015050,230322.00
02/24/2019 08:30,2,0.000,ALERT,211.93,297.57,60.028,1551015004,"201051344000867","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1196525.5,1196525.5,40640,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015051,230323.00
02/24/2019 08:30,2,0.000,ALERT,212.16,297.57,60.043,1551015004,"201051344000633","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1195496.6,1195496.6,40701,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015053,230324.00
02/24/2019 08:30,2,0.000,ALERT,211.25,298.47,59.985,1551015004,"201051344000955","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1213643.7,1213643.7,16778,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015055,230325.00
02/24/2019 08:30,2,0.000,ALERT,211.70,297.26,60.038,1551015004,"201051344000648","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1206478.8,1206478.8,40228,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015057,230326.00
02/24/2019 08:30,2,0.000,ALERT,211.93,298.17,60.065,1551015004,"201051344000645","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1211448.4,1211448.4,40186,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015059,230327.00
02/24/2019 08:30,2,0.000,ALERT,211.48,298.47,60.028,1551015004,"201051344000569","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1227805.8,1227805.8,8421,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015061,230328.00
02/24/2019 08:30,2,0.000,ALERT,211.93,297.57,59.985,1551015004,"179051228000119","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,15526.5,15526.5,8478,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551015063,230329.00
02/24/2019 08:45,2,0.000,ALERT,211.70,298.77,60.001,1551015904,"201051344000579","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1224974.3,1224974.3,8861,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015907,230330.00
02/24/2019 08:45,2,0.000,ALERT,211.48,298.17,60.049,1551015904,"201051344001025","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1209485.4,1209485.4,16787,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015908,230331.00
02/24/2019 08:45,2,0.000,ALERT,211.70,298.77,60.012,1551015904,"201051344001093","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1196406.7,1196406.7,16782,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015910,230332.00
02/24/2019 08:45,2,0.000,ALERT,211.48,298.17,60.001,1551015904,"201051344000458","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1212545.0,1212545.0,8576,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015912,230333.00
02/24/2019 08:45,2,0.000,ALERT,211.48,299.07,60.006,1551015904,"201051344000890","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1205893.4,1205893.4,16737,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015914,230334.00
02/24/2019 08:45,2,0.000,ALERT,211.48,297.87,60.006,1551015904,"201051344000988","174011545737251",0.00,0.00,0,293.66,299.67,0.0,0.0,0.000,943579.5,943579.5,8929,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015916,230335.00
02/24/2019 08:45,2,0.000,ALERT,212.16,299.67,59.996,1551015904,"201051344000582","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1185699.7,1185699.7,16707,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015917,230336.00
02/24/2019 08:45,2,0.000,ALERT,211.70,298.77,60.001,1551015904,"201051344000868","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1197839.3,1197839.3,40614,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015919,230337.00
02/24/2019 08:45,2,0.000,ALERT,212.16,298.77,59.996,1551015904,"201051344000576","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1214384.6,1214384.6,12680,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015921,230338.00
02/24/2019 08:45,2,0.000,ALERT,211.70,298.17,59.975,1551015904,"201051344001158","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1190947.2,1190947.2,8907,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015923,230339.00
02/24/2019 08:45,2,0.000,ALERT,211.70,298.17,59.990,1551015904,"201051344000917","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1202609.8,1202609.8,16572,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015925,230340.00
02/24/2019 08:45,2,0.000,ALERT,211.70,298.17,60.001,1551015904,"201051344000417","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,974640.2,974640.2,16811,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015927,230341.00
02/24/2019 08:45,2,0.000,ALERT,211.93,298.77,59.996,1551015904,"201051344000685","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1206895.6,1206895.6,16794,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015928,230342.00
02/24/2019 08:45,2,0.000,ALERT,211.70,297.87,60.001,1551015904,"201051344000651","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1200728.4,1200728.4,16770,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015930,230343.00
02/24/2019 08:45,2,0.000,ALERT,211.25,298.77,60.006,1551015904,"201051344000594","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1215621.3,1215621.3,40596,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015932,230344.00
02/24/2019 08:45,2,0.000,ALERT,211.70,298.17,60.006,1551015904,"201051344000469","174011545737251",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,1199934.1,1199934.1,8858,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015934,230345.00
02/24/2019 08:45,2,0.000,ALERT,211.70,298.77,60.001,1551015904,"201051344000585","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1215418.4,1215418.4,16823,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015936,230346.00
02/24/2019 08:45,2,0.000,ALERT,212.16,298.17,59.990,1551015904,"201051344000853","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1218349.2,1218349.2,8497,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015938,230347.00
02/24/2019 08:45,2,0.000,ALERT,211.93,299.07,60.001,1551015904,"201051344001145","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1214241.8,1214241.8,16742,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015939,230348.00
02/24/2019 08:45,2,0.000,ALERT,211.70,298.47,60.006,1551015904,"201051344000438","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1208378.5,1208378.5,16788,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015941,230349.00
02/24/2019 08:45,2,0.000,ALERT,211.25,298.47,59.996,1551015904,"201051344001135","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1196453.5,1196453.5,16741,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015943,230350.00
02/24/2019 08:45,2,0.000,ALERT,211.70,298.47,59.996,1551015904,"201051344000983","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1217188.3,1217188.3,8498,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015945,230351.00
02/24/2019 08:45,2,0.000,ALERT,211.70,298.17,59.996,1551015904,"201051344001203","174011545737251",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,1205348.4,1205348.4,16784,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015947,230352.00
02/24/2019 08:45,2,0.000,ALERT,211.48,298.77,60.001,1551015904,"201051344001230","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1199791.1,1199791.1,16592,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015949,230353.00
02/24/2019 08:45,2,0.000,ALERT,211.25,298.17,59.996,1551015904,"201051344000646","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1194405.8,1194405.8,16755,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015950,230354.00
02/24/2019 08:45,2,0.000,ALERT,211.93,297.87,60.054,1551015904,"201051344000867","174011545737251",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,1196525.5,1196525.5,40642,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015952,230355.00
02/24/2019 08:45,2,0.000,ALERT,212.38,297.87,60.006,1551015904,"201051344000633","174011545737251",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,1195496.6,1195496.6,40703,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015954,230356.00
02/24/2019 08:45,2,0.000,ALERT,211.03,298.47,59.996,1551015904,"201051344000955","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1213643.7,1213643.7,16780,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551015956,230357.00
02/24/2019 08:45,2,0.000,ALERT,211.70,297.57,60.006,1551015904,"201051344000648","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1206478.8,1206478.8,40230,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015958,230358.00
02/24/2019 08:45,2,0.000,ALERT,211.93,297.87,59.980,1551015904,"201051344000645","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1211448.4,1211448.4,40188,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015960,230359.00
02/24/2019 08:45,2,0.000,ALERT,211.70,298.77,60.001,1551015904,"201051344000569","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1227805.8,1227805.8,8423,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551015962,230360.00
02/24/2019 08:45,2,0.000,ALERT,211.93,297.57,59.996,1551015904,"179051228000119","174011545737251",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,15526.5,15526.5,8480,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551015964,230361.00
02/24/2019 09:00,2,0.000,ALERT,211.48,298.77,60.059,1551016804,"201051344000579","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1224974.3,1224974.3,8863,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016807,230362.00
02/24/2019 09:00,2,0.000,ALERT,211.48,297.57,60.043,1551016804,"201051344001025","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1209485.4,1209485.4,16789,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016809,230363.00
02/24/2019 09:00,2,0.000,ALERT,211.48,298.17,60.043,1551016804,"201051344001093","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1196406.7,1196406.7,16784,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016811,230364.00
02/24/2019 09:00,2,0.000,ALERT,211.25,298.17,60.049,1551016804,"201051344000458","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1212545.0,1212545.0,8578,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016812,230365.00
02/24/2019 09:00,2,0.000,ALERT,211.48,298.47,60.043,1551016804,"201051344000890","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1205893.4,1205893.4,16739,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016814,230366.00
02/24/2019 09:00,2,0.000,ALERT,211.25,297.87,60.043,1551016804,"201051344000988","174011545737251",0.00,0.50,0,293.66,299.37,0.0,0.0,0.000,943579.5,943579.5,8931,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551016816,230367.00
02/24/2019 09:00,2,0.000,ALERT,211.93,299.37,60.022,1551016804,"201051344000582","174011545737251",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,1185699.7,1185699.7,16709,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551016818,230368.00
02/24/2019 09:00,2,0.000,ALERT,211.48,298.77,60.043,1551016804,"201051344000868","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1197839.3,1197839.3,40616,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016820,230369.00
