ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 09:00,2,0.000,ALERT,211.93,298.77,60.038,1551016804,"201051344000576","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1214384.6,1214384.6,12682,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551016822,230370.00
02/24/2019 09:00,2,0.000,ALERT,211.48,298.17,60.043,1551016804,"201051344001158","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1190947.2,1190947.2,8909,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551016823,230371.00
02/24/2019 09:00,2,0.000,ALERT,211.70,297.57,60.059,1551016804,"201051344000917","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1202609.8,1202609.8,16574,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016825,230372.00
02/24/2019 09:00,2,0.000,ALERT,211.70,297.57,60.038,1551016804,"201051344000417","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,974640.2,974640.2,16813,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016827,230373.00
02/24/2019 09:00,2,0.000,ALERT,211.93,298.17,60.038,1551016804,"201051344000685","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1206895.6,1206895.6,16796,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016829,230374.00
02/24/2019 09:00,2,0.000,ALERT,211.48,297.57,60.001,1551016804,"201051344000651","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1200728.4,1200728.4,16772,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016831,230375.00
02/24/2019 09:00,2,0.000,ALERT,211.03,298.47,60.043,1551016804,"201051344000594","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1215621.3,1215621.3,40598,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016832,230376.00
02/24/2019 09:00,2,0.000,ALERT,211.48,298.17,60.038,1551016804,"201051344000469","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1199934.1,1199934.1,8860,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016834,230377.00
02/24/2019 09:00,2,0.000,ALERT,211.48,298.47,60.043,1551016804,"201051344000585","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1215418.4,1215418.4,16825,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016836,230378.00
02/24/2019 09:00,2,0.000,ALERT,211.93,297.87,60.043,1551016804,"201051344000853","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1218349.2,1218349.2,8499,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551016838,230379.00
02/24/2019 09:00,2,0.000,ALERT,211.70,298.47,60.054,1551016804,"201051344001145","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1214241.8,1214241.8,16744,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016840,230380.00
02/24/2019 09:00,2,0.000,ALERT,211.48,298.17,60.012,1551016804,"201051344000438","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1208378.5,1208378.5,16790,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016841,230381.00
02/24/2019 09:00,2,0.000,ALERT,211.03,298.17,60.043,1551016804,"201051344001135","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1196453.5,1196453.5,16743,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551016843,230382.00
02/24/2019 09:00,2,0.000,ALERT,211.25,297.87,60.038,1551016804,"201051344000983","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1217188.3,1217188.3,8500,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016845,230383.00
02/24/2019 09:00,2,0.000,ALERT,211.48,297.57,60.038,1551016804,"201051344001203","174011545737251",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,1205348.4,1205348.4,16786,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551016847,230384.00
02/24/2019 09:00,2,0.000,ALERT,211.48,298.47,60.017,1551016804,"201051344001230","174011545737251",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,1199791.1,1199791.1,16594,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016849,230385.00
02/24/2019 09:00,2,0.000,ALERT,211.03,297.87,60.038,1551016804,"201051344000646","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1194405.8,1194405.8,16757,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016851,230386.00
02/24/2019 09:00,2,0.000,ALERT,211.70,297.26,60.038,1551016804,"201051344000867","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1196525.5,1196525.5,40644,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016852,230387.00
02/24/2019 09:00,2,0.000,ALERT,212.16,297.57,60.043,1551016804,"201051344000633","174011545737251",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,1195496.6,1195496.6,40705,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016854,230388.00
02/24/2019 09:00,2,0.000,ALERT,211.03,298.17,60.049,1551016804,"201051344000955","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1213643.7,1213643.7,16782,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551016856,230389.00
02/24/2019 09:00,2,0.000,ALERT,211.48,296.96,60.033,1551016804,"201051344000648","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1206478.8,1206478.8,40232,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016858,230390.00
02/24/2019 09:00,2,0.000,ALERT,211.70,297.87,60.022,1551016804,"201051344000645","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1211448.4,1211448.4,40190,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551016860,230391.00
02/24/2019 09:00,2,0.000,ALERT,211.48,298.47,60.038,1551016804,"201051344000569","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1227805.8,1227805.8,8425,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551016862,230392.00
02/24/2019 09:00,2,0.000,ALERT,211.93,297.57,60.043,1551016804,"179051228000119","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,15526.5,15526.5,8482,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551016864,230393.00
02/24/2019 09:15,2,0.000,ALERT,211.03,298.17,59.990,1551017704,"201051344000579","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1224974.3,1224974.3,8865,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017706,230394.00
02/24/2019 09:15,2,0.000,ALERT,210.80,296.36,60.022,1551017704,"201051344001025","174011545737251",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,1209485.4,1209485.4,16791,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551017708,230395.00
02/24/2019 09:15,2,0.000,ALERT,211.03,297.26,60.028,1551017704,"201051344001093","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1196406.7,1196406.7,16786,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017710,230396.00
02/24/2019 09:15,2,0.000,ALERT,210.80,297.26,60.028,1551017704,"201051344000458","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1212545.0,1212545.0,8580,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017712,230397.00
02/24/2019 09:15,2,0.000,ALERT,210.80,297.57,60.006,1551017704,"201051344000890","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1205893.4,1205893.4,16741,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551017713,230398.00
02/24/2019 09:15,2,0.000,ALERT,210.80,296.96,60.033,1551017704,"201051344000988","174011545737251",0.00,0.00,0,293.36,299.37,0.0,0.0,0.000,943579.5,943579.5,8933,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551017715,230399.00
02/24/2019 09:15,2,0.000,ALERT,211.48,297.87,60.022,1551017704,"201051344000582","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1185699.7,1185699.7,16711,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551017717,230400.00
02/24/2019 09:15,2,0.000,ALERT,210.80,297.87,60.075,1551017704,"201051344000868","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1197839.3,1197839.3,40618,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017719,230401.00
02/24/2019 09:15,2,0.000,ALERT,211.25,297.87,60.022,1551017704,"201051344000576","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1214384.6,1214384.6,12684,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017721,230402.00
02/24/2019 09:15,2,0.000,ALERT,211.03,296.96,60.043,1551017704,"201051344001158","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1190947.2,1190947.2,8911,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017723,230403.00
02/24/2019 09:15,2,0.000,ALERT,211.03,296.36,60.028,1551017704,"201051344000917","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1202609.8,1202609.8,16576,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551017724,230404.00
02/24/2019 09:15,2,0.000,ALERT,211.25,296.66,59.990,1551017704,"201051344000417","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,974640.2,974640.2,16815,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017726,230405.00
02/24/2019 09:15,2,0.000,ALERT,211.25,296.96,60.022,1551017704,"201051344000685","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1206895.6,1206895.6,16798,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017728,230406.00
02/24/2019 09:15,2,0.000,ALERT,211.03,296.36,60.049,1551017704,"201051344000651","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1200728.4,1200728.4,16774,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017730,230407.00
02/24/2019 09:15,2,0.000,ALERT,210.57,297.87,60.028,1551017704,"201051344000594","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1215621.3,1215621.3,40600,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017732,230408.00
02/24/2019 09:15,2,0.000,ALERT,211.03,297.26,60.033,1551017704,"201051344000469","174011545737251",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,1199934.1,1199934.1,8862,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017733,230409.00
02/24/2019 09:15,2,0.000,ALERT,211.25,297.26,60.038,1551017704,"201051344000585","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1215418.4,1215418.4,16827,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017735,230410.00
02/24/2019 09:15,2,0.000,ALERT,211.48,296.96,60.022,1551017704,"201051344000853","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1218349.2,1218349.2,8501,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017737,230411.00
02/24/2019 09:15,2,0.000,ALERT,211.03,297.26,60.006,1551017704,"201051344001145","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1214241.8,1214241.8,16746,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017739,230412.00
02/24/2019 09:15,2,0.000,ALERT,211.03,296.96,60.006,1551017704,"201051344000438","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1208378.5,1208378.5,16792,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017741,230413.00
02/24/2019 09:15,2,0.000,ALERT,210.57,296.96,60.017,1551017704,"201051344001135","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1196453.5,1196453.5,16745,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017743,230414.00
02/24/2019 09:15,2,0.000,ALERT,210.80,297.26,60.028,1551017704,"201051344000983","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1217188.3,1217188.3,8502,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017744,230415.00
02/24/2019 09:15,2,0.000,ALERT,211.03,296.66,60.028,1551017704,"201051344001203","174011545737251",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,1205348.4,1205348.4,16788,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017746,230416.00
02/24/2019 09:15,2,0.000,ALERT,210.80,297.26,60.033,1551017704,"201051344001230","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1199791.1,1199791.1,16596,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017748,230417.00
02/24/2019 09:15,2,0.000,ALERT,210.57,296.96,59.990,1551017704,"201051344000646","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1194405.8,1194405.8,16759,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017750,230418.00
02/24/2019 09:15,2,0.000,ALERT,211.03,296.36,60.017,1551017704,"201051344000867","174011545737251",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,1196525.5,1196525.5,40646,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017752,230419.00
02/24/2019 09:15,2,0.000,ALERT,211.25,296.06,60.059,1551017704,"201051344000633","174011545737251",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,1195496.6,1195496.6,40707,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551017754,230420.00
02/24/2019 09:15,2,0.000,ALERT,210.57,296.96,60.043,1551017704,"201051344000955","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1213643.7,1213643.7,16784,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017755,230421.00
02/24/2019 09:15,2,0.000,ALERT,210.80,296.36,60.054,1551017704,"201051344000648","174011545737251",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,1206478.8,1206478.8,40234,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017757,230422.00
02/24/2019 09:15,2,0.000,ALERT,211.03,296.66,60.038,1551017704,"201051344000645","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1211448.4,1211448.4,40192,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551017759,230423.00
02/24/2019 09:15,2,0.000,ALERT,210.57,297.26,60.033,1551017704,"201051344000569","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1227805.8,1227805.8,8427,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551017761,230424.00
02/24/2019 09:15,2,0.000,ALERT,211.03,296.36,60.033,1551017704,"179051228000119","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,15526.5,15526.5,8484,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551017763,230425.00
02/24/2019 09:30,2,0.000,ALERT,211.03,297.57,60.001,1551018605,"201051344000579","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1224974.3,1224974.3,8867,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018607,230426.00
02/24/2019 09:30,2,0.000,ALERT,210.80,296.66,60.001,1551018605,"201051344001025","174011545737251",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,1209485.4,1209485.4,16793,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018609,230427.00
02/24/2019 09:30,2,0.000,ALERT,211.03,296.96,60.033,1551018605,"201051344001093","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1196406.7,1196406.7,16788,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018610,230428.00
02/24/2019 09:30,2,0.000,ALERT,210.80,296.96,60.028,1551018605,"201051344000458","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1212545.0,1212545.0,8582,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551018612,230429.00
02/24/2019 09:30,2,0.000,ALERT,210.80,297.57,60.038,1551018605,"201051344000890","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,1205893.4,1205893.4,16743,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551018614,230430.00
02/24/2019 09:30,2,0.000,ALERT,210.80,296.96,60.001,1551018605,"201051344000988","174011545737251",0.00,0.00,0,292.76,298.47,0.0,0.0,0.000,943579.5,943579.5,8935,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018616,230431.00
02/24/2019 09:30,2,0.000,ALERT,211.48,298.17,59.959,1551018605,"201051344000582","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1185699.7,1185699.7,16713,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551018618,230432.00
02/24/2019 09:30,2,0.000,ALERT,210.80,297.57,60.001,1551018605,"201051344000868","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1197839.3,1197839.3,40620,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018620,230433.00
02/24/2019 09:30,2,0.000,ALERT,211.48,297.87,59.996,1551018605,"201051344000576","174011545737251",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,1214384.6,1214384.6,12686,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018622,230434.00
02/24/2019 09:30,2,0.000,ALERT,211.25,296.96,60.001,1551018605,"201051344001158","174011545737251",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,1190947.2,1190947.2,8913,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551018623,230435.00
02/24/2019 09:30,2,0.000,ALERT,211.03,296.66,60.001,1551018605,"201051344000917","174011545737251",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,1202609.8,1202609.8,16578,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018625,230436.00
02/24/2019 09:30,2,0.000,ALERT,211.03,296.66,60.001,1551018605,"201051344000417","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,974640.2,974640.2,16817,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551018627,230437.00
02/24/2019 09:30,2,0.000,ALERT,211.25,297.26,60.012,1551018605,"201051344000685","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,1206895.6,1206895.6,16800,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018629,230438.00
02/24/2019 09:30,2,0.000,ALERT,211.03,296.36,60.006,1551018605,"201051344000651","174011545737251",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,1200728.4,1200728.4,16776,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018631,230439.00
02/24/2019 09:30,2,0.000,ALERT,210.80,297.57,60.065,1551018605,"201051344000594","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1215621.3,1215621.3,40602,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018632,230440.00
02/24/2019 09:30,2,0.000,ALERT,211.03,296.96,60.001,1551018605,"201051344000469","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1199934.1,1199934.1,8864,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551018634,230441.00
02/24/2019 09:30,2,0.000,ALERT,211.03,297.26,60.006,1551018605,"201051344000585","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1215418.4,1215418.4,16829,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018636,230442.00
02/24/2019 09:30,2,0.000,ALERT,211.70,297.26,60.012,1551018605,"201051344000853","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1218349.2,1218349.2,8503,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018638,230443.00
02/24/2019 09:30,2,0.062,ALERT,211.25,297.26,60.006,1551018605,"201051344001145","174011545737251",31.37,0.00,0,295.46,300.57,2.0,0.0,0.000,1214241.8,1214241.8,16748,0,0,0,L,1122011218,1,121.10,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551018640,230444.00
02/24/2019 09:30,2,0.000,ALERT,211.03,297.26,60.006,1551018605,"201051344000438","174011545737251",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,1208378.5,1208378.5,16794,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018642,230445.00
02/24/2019 09:30,2,0.000,ALERT,210.57,297.26,60.006,1551018605,"201051344001135","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,1196453.5,1196453.5,16747,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018643,230446.00
02/24/2019 09:30,2,0.000,ALERT,211.03,297.26,60.033,1551018605,"201051344000983","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,1217188.3,1217188.3,8504,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018645,230447.00
02/24/2019 09:30,2,0.000,ALERT,211.03,296.96,60.006,1551018605,"201051344001203","174011545737251",0.00,-0.50,0,294.86,301.17,0.0,0.0,0.000,1205348.4,1205348.4,16790,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018647,230448.00
02/24/2019 09:30,2,0.072,ALERT,211.03,297.57,60.022,1551018605,"201051344001230","174011545737251",29.24,0.00,0,295.16,299.97,2.2,0.2,0.000,1199791.1,1199791.1,16598,0,0,0,L,1122011218,1,121.10,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1551018649,230449.00
02/24/2019 09:30,2,0.000,ALERT,210.57,296.96,60.059,1551018605,"201051344000646","174011545737251",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,1194405.8,1194405.8,16761,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551018651,230450.00
02/24/2019 09:30,2,0.000,ALERT,211.25,296.66,60.001,1551018605,"201051344000867","174011545737251",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,1196525.5,1196525.5,40648,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018652,230451.00
02/24/2019 09:30,2,0.000,ALERT,211.70,296.96,60.006,1551018605,"201051344000633","174011545737251",0.00,-0.50,0,293.06,298.47,0.0,0.0,0.000,1195496.6,1195496.6,40709,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018654,230452.00
02/24/2019 09:30,2,0.092,ALERT,210.57,297.26,60.012,1551018605,"201051344000955","174011545737251",31.67,0.50,0,294.86,299.67,3.0,1.0,0.000,1213643.7,1213643.7,16786,0,0,0,L,1122011218,1,120.42,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1551018656,230453.00
02/24/2019 09:30,2,0.000,ALERT,211.03,296.36,60.006,1551018605,"201051344000648","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1206478.8,1206478.8,40236,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551018658,230454.00
02/24/2019 09:30,2,0.000,ALERT,211.48,297.26,60.012,1551018605,"201051344000645","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1211448.4,1211448.4,40194,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551018660,230455.00
02/24/2019 09:30,2,0.084,ALERT,211.03,297.57,60.022,1551018605,"201051344000569","174011545737251",31.43,-0.50,0,295.76,299.37,2.7,0.7,0.000,1227805.8,1227805.8,8430,0,0,0,L,1122011218,1,119.75,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1551018663,230456.00
02/24/2019 09:30,2,0.000,ALERT,211.48,296.66,60.033,1551018605,"179051228000119","174011545737251",0.00,2.00,0,293.36,298.17,0.0,0.0,0.000,15526.5,15526.5,8486,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551018665,230457.00
02/24/2019 09:45,2,0.000,ALERT,210.57,296.96,60.017,1551019504,"201051344000579","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,1224974.3,1224974.3,8869,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019507,230458.00
02/24/2019 09:45,2,0.000,ALERT,210.57,296.06,60.028,1551019504,"201051344001025","174011545737251",0.00,-0.50,0,293.06,299.07,0.0,0.0,0.000,1209485.4,1209485.4,16795,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551019508,230459.00
02/24/2019 09:45,2,0.000,ALERT,210.57,296.66,60.033,1551019504,"201051344001093","174011545737251",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,1196406.7,1196406.7,16790,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551019510,230460.00
02/24/2019 09:45,2,0.000,ALERT,210.35,296.36,60.059,1551019504,"201051344000458","174011545737251",0.00,1.50,0,293.66,299.37,0.0,0.0,0.000,1212545.0,1212545.0,8584,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019512,230461.00
02/24/2019 09:45,2,0.000,ALERT,210.57,297.26,60.033,1551019504,"201051344000890","174011545737251",0.00,0.50,0,294.26,299.67,0.0,0.0,0.000,1205893.4,1205893.4,16745,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019514,230462.00
02/24/2019 09:45,2,0.000,ALERT,210.35,296.36,60.033,1551019504,"201051344000988","174011545737251",0.00,0.50,0,291.25,298.47,0.0,0.0,0.000,943579.5,943579.5,8937,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019516,230463.00
02/24/2019 09:45,2,0.000,ALERT,211.03,297.57,60.059,1551019504,"201051344000582","174011545737251",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,1185699.7,1185699.7,16715,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019517,230464.00
02/24/2019 09:45,2,0.000,ALERT,210.57,296.96,60.033,1551019504,"201051344000868","174011545737251",0.00,-0.50,0,293.96,299.37,0.0,0.0,0.000,1197839.3,1197839.3,40622,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019519,230465.00
02/24/2019 09:45,2,0.000,ALERT,211.03,296.96,60.022,1551019504,"201051344000576","174011545737251",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,1214384.6,1214384.6,12688,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019521,230466.00
02/24/2019 09:45,2,0.000,ALERT,210.57,296.06,60.028,1551019504,"201051344001158","174011545737251",0.00,-1.00,0,293.06,298.47,0.0,0.0,0.000,1190947.2,1190947.2,8915,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019523,230467.00
02/24/2019 09:45,2,0.066,ALERT,210.80,296.36,60.022,1551019504,"201051344000917","174011545737251",30.18,1.50,0,292.46,298.17,2.1,0.1,0.000,1202609.8,1202609.8,16580,0,0,0,L,1122011218,1,120.65,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551019525,230468.00
02/24/2019 09:45,2,0.000,ALERT,210.80,296.06,60.022,1551019504,"201051344000417","174011545737251",0.00,0.00,0,293.36,298.17,0.0,0.0,0.000,974640.2,974640.2,16819,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019527,230469.00
02/24/2019 09:45,2,0.000,ALERT,211.03,296.66,60.033,1551019504,"201051344000685","174011545737251",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,1206895.6,1206895.6,16802,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019528,230470.00
02/24/2019 09:45,2,0.000,ALERT,210.57,295.76,60.033,1551019504,"201051344000651","174011545737251",0.00,-1.00,0,293.06,298.17,0.0,0.0,0.000,1200728.4,1200728.4,16778,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019530,230471.00
02/24/2019 09:45,2,0.000,ALERT,210.12,296.96,60.028,1551019504,"201051344000594","174011545737251",0.00,-0.50,0,293.36,299.07,0.0,0.0,0.000,1215621.3,1215621.3,40604,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019532,230472.00
02/24/2019 09:45,2,0.000,ALERT,210.57,296.36,60.022,1551019504,"201051344000469","174011545737251",0.00,-1.00,0,292.46,298.47,0.0,0.0,0.000,1199934.1,1199934.1,8866,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019534,230473.00
02/24/2019 09:45,2,0.000,ALERT,210.57,296.96,60.022,1551019504,"201051344000585","174011545737251",0.00,0.50,0,293.36,298.77,0.0,0.0,0.000,1215418.4,1215418.4,16831,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019536,230474.00
02/24/2019 09:45,2,0.064,ALERT,211.03,296.36,60.017,1551019504,"201051344000853","174011545737251",31.65,-0.50,0,293.36,300.87,2.1,0.1,0.000,1218349.2,1218349.2,8505,0,0,0,L,1122011218,1,120.42,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1551019537,230475.00
02/24/2019 09:45,2,0.062,ALERT,210.80,296.96,60.022,1551019504,"201051344001145","174011545737251",32.26,0.00,0,293.96,310.49,2.0,0.0,0.000,1214241.8,1214241.8,16750,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551019539,230476.00
02/24/2019 09:45,2,0.000,ALERT,210.57,296.66,60.028,1551019504,"201051344000438","174011545737251",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,1208378.5,1208378.5,16796,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019541,230477.00
02/24/2019 09:45,2,0.000,ALERT,210.12,296.66,60.017,1551019504,"201051344001135","174011545737251",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,1196453.5,1196453.5,16749,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019543,230478.00
02/24/2019 09:45,2,0.000,ALERT,210.57,296.36,60.012,1551019504,"201051344000983","174011545737251",0.00,0.00,0,293.66,299.37,0.0,0.0,0.000,1217188.3,1217188.3,8506,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019545,230479.00
02/24/2019 09:45,2,0.000,ALERT,210.57,296.36,60.022,1551019504,"201051344001203","174011545737251",0.00,-0.50,0,293.36,299.97,0.0,0.0,0.000,1205348.4,1205348.4,16792,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019547,230480.00
02/24/2019 09:45,2,0.074,ALERT,210.57,296.96,60.022,1551019504,"201051344001230","174011545737251",30.34,0.00,0,293.96,298.77,2.4,0.3,0.000,1199791.2,1199791.2,16600,0,0,0,L,1122011218,1,120.88,119.97,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551019548,230481.00
02/24/2019 09:45,2,0.000,ALERT,210.12,296.36,60.017,1551019504,"201051344000646","174011545737251",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,1194405.8,1194405.8,16763,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551019550,230482.00
02/24/2019 09:45,2,0.000,ALERT,210.80,295.46,60.012,1551019504,"201051344000867","174011545737251",0.00,0.50,0,292.76,299.07,0.0,0.0,0.000,1196525.5,1196525.5,40650,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019552,230483.00
02/24/2019 09:45,2,0.000,ALERT,212.16,297.26,60.012,1551019504,"201051344000633","174011545737251",0.00,-0.50,0,291.85,298.47,0.0,0.0,0.000,1195496.6,1195496.6,40711,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019554,230484.00
02/24/2019 09:45,2,0.158,ALERT,210.35,296.96,60.017,1551019504,"201051344000955","174011545737251",16.20,0.50,0,293.66,308.99,2.6,0.6,0.000,1213643.8,1213643.8,16788,0,0,0,L,1122011218,1,120.42,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1551019556,230485.00
02/24/2019 09:45,2,0.000,ALERT,211.48,296.66,60.022,1551019504,"201051344000648","174011545737251",0.00,-1.00,0,292.76,298.77,0.0,0.0,0.000,1206478.8,1206478.8,40238,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551019558,230486.00
02/24/2019 09:45,2,0.059,ALERT,211.93,297.26,60.022,1551019504,"201051344000645","174011545737251",31.41,0.50,0,293.36,299.67,1.9,0.0,0.000,1211448.4,1211448.4,40196,0,0,0,L,1122011218,1,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1551019560,230487.00
02/24/2019 09:45,2,0.146,ALERT,211.48,298.17,59.964,1551019504,"201051344000569","174011545737251",18.71,0.50,0,294.26,299.37,2.8,0.8,0.000,1227805.9,1227805.9,8432,0,0,0,L,1122011218,1,119.97,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1551019562,230488.00
02/24/2019 09:45,2,0.000,ALERT,211.70,297.26,59.996,1551019504,"179051228000119","174011545737251",0.00,2.00,0,292.46,298.47,0.0,0.0,0.000,15526.5,15526.5,8488,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551019564,230489.00
02/24/2019 10:00,2,0.000,ALERT,211.25,298.47,60.022,1551020404,"201051344000579","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1224974.3,1224974.3,8871,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020406,230490.00
02/24/2019 10:00,2,0.000,ALERT,210.57,296.06,59.990,1551020404,"201051344001025","174011545737251",0.00,-0.50,0,291.85,299.07,0.0,0.0,0.000,1209485.4,1209485.4,16797,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020408,230491.00
02/24/2019 10:00,2,0.000,ALERT,210.80,296.96,60.001,1551020404,"201051344001093","174011545737251",0.00,1.00,0,292.16,298.17,0.0,0.0,0.000,1196406.7,1196406.7,16792,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020410,230492.00
02/24/2019 10:00,2,0.000,ALERT,211.25,297.87,60.033,1551020404,"201051344000458","174011545737251",0.00,1.50,0,294.56,299.97,0.0,0.0,0.000,1212545.0,1212545.0,8586,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020411,230493.00
02/24/2019 10:00,2,0.000,ALERT,210.57,297.26,60.033,1551020404,"201051344000890","174011545737251",0.00,0.50,0,293.06,299.37,0.0,0.0,0.000,1205893.4,1205893.4,16747,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020413,230494.00
02/24/2019 10:00,2,0.000,ALERT,211.25,297.87,60.033,1551020404,"201051344000988","174011545737251",0.00,0.00,0,291.85,298.77,0.0,0.0,0.000,943579.5,943579.5,8939,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020415,230495.00
02/24/2019 10:00,2,0.000,ALERT,211.25,297.87,60.038,1551020404,"201051344000582","174011545737251",0.00,-0.50,0,293.06,299.07,0.0,0.0,0.000,1185699.7,1185699.7,16717,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020417,230496.00
02/24/2019 10:00,2,0.000,ALERT,211.25,298.47,60.017,1551020404,"201051344000868","174011545737251",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,1197839.3,1197839.3,40624,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020419,230497.00
02/24/2019 10:00,2,0.100,ALERT,211.93,298.47,60.043,1551020404,"201051344000576","174011545737251",27.51,0.00,0,294.56,299.37,2.8,0.7,0.000,1214384.7,1214384.7,12690,0,0,0,L,1122011218,1,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1551020421,230498.00
02/24/2019 10:00,2,0.000,ALERT,211.48,297.87,60.043,1551020404,"201051344001158","174011545737251",0.00,-1.00,0,293.96,298.77,0.0,0.0,0.000,1190947.2,1190947.2,8917,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020423,230499.00
02/24/2019 10:00,2,0.066,ALERT,210.80,296.66,60.022,1551020404,"201051344000917","174011545737251",31.01,1.50,0,290.95,297.87,2.1,0.1,0.000,1202609.8,1202609.8,16582,0,0,0,L,1122011218,1,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551020425,230500.00
02/24/2019 10:00,2,0.000,ALERT,210.80,296.36,60.070,1551020404,"201051344000417","174011545737251",0.00,0.00,0,291.85,297.87,0.0,0.0,0.000,974640.2,974640.2,16821,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551020426,230501.00
02/24/2019 10:00,2,0.000,ALERT,211.03,296.96,60.001,1551020404,"201051344000685","174011545737251",0.00,0.00,0,292.16,298.47,0.0,0.0,0.000,1206895.6,1206895.6,16804,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020428,230502.00
02/24/2019 10:00,2,0.000,ALERT,210.57,296.06,60.070,1551020404,"201051344000651","174011545737251",0.00,-1.00,0,291.85,297.87,0.0,0.0,0.000,1200728.4,1200728.4,16780,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551020430,230503.00
02/24/2019 10:00,2,0.000,ALERT,211.03,298.77,60.001,1551020404,"201051344000594","174011545737251",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,1215621.3,1215621.3,40606,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020432,230504.00
02/24/2019 10:00,2,0.000,ALERT,211.70,298.17,60.043,1551020404,"201051344000469","174011545737251",0.00,-1.00,0,293.36,298.77,0.0,0.0,0.000,1199934.1,1199934.1,8868,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551020434,230505.00
02/24/2019 10:00,2,0.000,ALERT,210.57,296.96,60.081,1551020404,"201051344000585","174011545737251",0.00,0.50,0,291.85,298.47,0.0,0.0,0.000,1215418.4,1215418.4,16833,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551020436,230506.00
02/24/2019 10:00,2,0.121,ALERT,212.16,297.87,60.033,1551020404,"201051344000853","174011545737251",13.54,0.00,0,294.26,309.59,1.7,0.0,0.000,1218349.2,1218349.2,8507,0,0,0,L,1122011218,1,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1551020438,230507.00
02/24/2019 10:00,2,0.117,ALERT,211.03,297.26,59.996,1551020404,"201051344001145","174011545737251",13.86,0.00,0,292.76,316.50,1.7,0.0,0.000,1214241.8,1214241.8,16752,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551020440,230508.00
02/24/2019 10:00,2,0.000,ALERT,210.80,296.96,60.038,1551020404,"201051344000438","174011545737251",0.00,-0.50,0,292.46,298.77,0.0,0.0,0.000,1208378.5,1208378.5,16798,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020441,230509.00
02/24/2019 10:00,2,0.000,ALERT,210.35,296.96,60.033,1551020404,"201051344001135","174011545737251",0.00,0.00,0,292.46,298.77,0.0,0.0,0.000,1196453.5,1196453.5,16751,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551020443,230510.00
02/24/2019 10:00,2,0.000,ALERT,211.48,297.87,60.028,1551020404,"201051344000983","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,1217188.3,1217188.3,8508,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020445,230511.00
02/24/2019 10:00,2,0.000,ALERT,210.80,296.66,60.038,1551020404,"201051344001203","174011545737251",0.00,-0.50,0,292.16,299.97,0.0,0.0,0.000,1205348.4,1205348.4,16794,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020447,230512.00
02/24/2019 10:00,2,0.072,ALERT,210.57,297.26,60.033,1551020404,"201051344001230","174011545737251",31.03,0.50,0,292.46,298.77,2.4,0.3,0.000,1199791.3,1199791.3,16602,0,0,0,L,1122011218,1,121.33,119.97,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551020449,230513.00
