ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 10:00,2,0.000,ALERT,210.35,296.66,60.033,1551020404,"201051344000646","174011545737251",0.00,0.00,0,291.85,298.17,0.0,0.0,0.000,1194405.8,1194405.8,16765,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020450,230514.00
02/24/2019 10:00,2,0.000,ALERT,211.93,297.57,60.038,1551020404,"201051344000867","174011545737251",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,1196525.5,1196525.5,40652,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551020452,230515.00
02/24/2019 10:00,2,0.000,ALERT,212.16,297.87,60.070,1551020404,"201051344000633","174011545737251",0.00,-0.50,0,293.36,298.77,0.0,0.0,0.000,1195496.6,1195496.6,40713,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020454,230516.00
02/24/2019 10:00,2,0.168,ACTIVE,210.35,296.96,60.028,1551020404,"201051344000955","174011545737251",18.41,0.50,0,292.16,298.47,3.1,1.1,0.000,1213644.0,1213644.0,16790,0,0,0,L,1122011218,1,120.65,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551020455,230517.00
02/24/2019 10:00,2,0.000,ALERT,211.48,297.26,60.022,1551020404,"201051344000648","174011545737251",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,1206478.8,1206478.8,40240,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551020457,230518.00
02/24/2019 10:00,2,0.059,ALERT,211.93,298.17,60.033,1551020404,"201051344000645","174011545737251",31.75,0.00,0,295.16,310.49,1.9,0.0,0.000,1211448.4,1211448.4,40198,0,0,0,L,1122011218,1,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551020459,230519.00
02/24/2019 10:00,2,0.150,ACTIVE,211.48,298.77,60.028,1551020404,"201051344000569","174011545737251",20.14,0.00,0,295.76,300.27,3.1,1.1,0.000,1227806.2,1227806.2,8434,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551020460,230520.00
02/24/2019 10:00,2,0.111,ALERT,211.93,297.87,60.054,1551020404,"179051228000119","174011545737251",31.43,2.00,0,293.96,298.77,3.6,1.5,0.000,15526.9,15526.9,8490,0,0,0,L,46974696,1,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551020462,230521.00
02/24/2019 10:15,2,0.160,ALERT,211.25,297.87,60.043,1551021304,"201051344000579","174011545737251",14.43,0.50,0,296.66,313.80,2.4,0.4,0.000,1224974.5,1224974.5,8873,0,0,0,L,1122011218,1,120.20,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1551021306,230522.00
02/24/2019 10:15,2,0.000,ALERT,210.57,295.76,60.001,1551021304,"201051344001025","174011545737251",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,1209485.4,1209485.4,16799,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551021308,230523.00
02/24/2019 10:15,2,0.000,ALERT,210.80,296.36,60.054,1551021304,"201051344001093","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1196406.7,1196406.7,16794,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551021310,230524.00
02/24/2019 10:15,2,0.000,ALERT,211.03,296.96,60.001,1551021304,"201051344000458","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1212545.0,1212545.0,8588,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551021311,230525.00
02/24/2019 10:15,2,0.000,ALERT,210.35,296.66,60.001,1551021304,"201051344000890","174011545737251",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,1205893.4,1205893.4,16749,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551021313,230526.00
02/24/2019 10:15,2,0.000,ALERT,211.03,296.96,59.969,1551021304,"201051344000988","174011545737251",0.00,0.50,0,293.36,299.37,0.0,0.0,0.000,943579.5,943579.5,8941,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551021315,230527.00
02/24/2019 10:15,2,0.000,ALERT,211.25,297.26,60.006,1551021304,"201051344000582","174011545737251",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,1185699.7,1185699.7,16719,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551021317,230528.00
02/24/2019 10:15,2,0.000,ALERT,211.03,297.57,60.022,1551021304,"201051344000868","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1197839.3,1197839.3,40626,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551021319,230529.00
02/24/2019 10:15,2,0.172,ALERT,211.70,297.87,60.006,1551021304,"201051344000576","174011545737251",21.67,0.00,0,296.06,299.97,3.8,1.7,0.000,1214384.9,1214384.9,12692,0,0,0,L,1122011218,1,120.42,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1551021320,230530.00
02/24/2019 10:15,2,0.000,ALERT,211.25,296.96,59.990,1551021304,"201051344001158","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1190947.2,1190947.2,8919,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551021322,230531.00
02/24/2019 10:15,2,0.066,ALERT,210.80,295.76,60.006,1551021304,"201051344000917","174011545737251",33.10,1.00,0,293.36,317.70,2.2,0.2,0.000,1202609.8,1202609.8,16584,0,0,0,L,1122011218,1,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551021324,230532.00
02/24/2019 10:15,2,0.000,ALERT,211.03,295.76,59.985,1551021304,"201051344000417","174011545737251",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,974640.2,974640.2,16823,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551021326,230533.00
02/24/2019 10:15,2,0.148,ALERT,211.03,296.36,59.969,1551021304,"201051344000685","174011545737251",18.65,0.50,0,294.56,308.69,2.8,0.8,0.000,1206895.6,1206895.6,16806,0,0,0,L,1122011218,1,121.78,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1551021328,230534.00
02/24/2019 10:15,2,0.000,ALERT,210.80,295.76,60.001,1551021304,"201051344000651","174011545737251",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,1200728.4,1200728.4,16782,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551021330,230535.00
02/24/2019 10:15,2,0.084,ALERT,210.80,297.57,60.033,1551021304,"201051344000594","174011545737251",32.38,0.00,0,295.16,313.80,2.8,0.8,0.000,1215621.4,1215621.4,40608,0,0,0,L,1122011218,1,119.97,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1551021331,230536.00
02/24/2019 10:15,2,0.000,ALERT,211.25,296.96,60.001,1551021304,"201051344000469","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1199934.1,1199934.1,8870,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551021333,230537.00
02/24/2019 10:15,2,0.068,ALERT,210.80,296.66,59.975,1551021304,"201051344000585","174011545737251",30.95,0.50,0,294.26,298.47,2.1,0.1,0.000,1215418.4,1215418.4,16835,0,0,0,L,1122011218,1,120.65,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1551021335,230538.00
02/24/2019 10:15,2,0.160,ACTIVE,211.93,297.26,59.990,1551021304,"201051344000853","174011545737251",22.60,0.00,0,296.06,299.97,3.7,1.6,0.000,1218349.4,1218349.4,8509,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551021336,230539.00
02/24/2019 10:15,2,0.180,ACTIVE,211.03,314.70,59.990,1551021304,"201051344001145","174011545737251",22.32,0.50,0,295.16,315.90,4.0,2.0,0.000,1214242.1,1214242.1,16754,0,0,0,L,1122011218,1,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551021337,230540.00
02/24/2019 10:15,2,0.170,ALERT,211.03,296.66,59.996,1551021304,"201051344000438","174011545737251",20.52,0.00,0,294.86,312.89,3.6,1.5,0.000,1208378.7,1208378.7,16800,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1551021339,230541.00
02/24/2019 10:15,2,0.068,ALERT,210.57,296.36,60.001,1551021304,"201051344001135","174011545737251",31.23,0.50,0,294.56,300.27,2.2,0.2,0.000,1196453.5,1196453.5,16753,0,0,0,L,1122011218,1,120.88,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1551021341,230542.00
02/24/2019 10:15,2,0.146,ALERT,211.25,297.26,60.001,1551021304,"201051344000983","174011545737251",21.21,0.50,0,296.06,299.97,3.2,1.1,0.000,1217188.4,1217188.4,8510,0,0,0,L,1122011218,1,120.20,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1551021342,230543.00
02/24/2019 10:15,2,0.000,ALERT,210.80,296.06,60.001,1551021304,"201051344001203","174011545737251",0.00,-0.50,0,294.26,299.67,0.0,0.0,0.000,1205348.4,1205348.4,16796,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551021344,230544.00
02/24/2019 10:15,2,0.139,ALERT,210.80,296.66,59.996,1551021304,"201051344001230","174011545737251",14.03,0.50,0,294.86,317.40,2.0,0.0,0.000,1199791.3,1199791.3,16604,0,0,0,L,1122011218,1,121.33,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551021346,230545.00
02/24/2019 10:15,2,0.125,ALERT,210.57,296.36,60.001,1551021304,"201051344000646","174011545737251",16.00,0.00,0,293.96,298.17,2.0,0.0,0.000,1194405.8,1194405.8,16767,0,0,0,L,1122011218,1,121.33,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1551021348,230546.00
02/24/2019 10:15,2,0.000,ALERT,211.48,296.66,59.969,1551021304,"201051344000867","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1196525.5,1196525.5,40654,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551021350,230547.00
02/24/2019 10:15,2,0.000,ALERT,211.93,296.66,60.006,1551021304,"201051344000633","174011545737251",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,1195496.6,1195496.6,40715,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551021352,230548.00
02/24/2019 10:15,2,0.205,ACTIVE,210.57,332.43,60.001,1551021304,"201051344000955","174011545737251",26.50,1.50,0,295.16,348.36,5.5,3.4,0.004,1213644.6,1213644.6,16791,0,0,0,L,1122011218,1,120.65,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551021353,230549.00
02/24/2019 10:15,2,0.168,ALERT,211.25,296.36,59.996,1551021304,"201051344000648","174011545737251",21.29,-1.00,0,295.16,299.67,3.6,1.6,0.000,1206479.0,1206479.0,40242,0,0,0,L,1122011218,1,119.97,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1551021354,230550.00
02/24/2019 10:15,2,0.170,ALERT,211.70,296.96,59.996,1551021304,"201051344000645","174011545737251",20.63,0.50,0,295.76,308.09,3.6,1.5,0.000,1211448.6,1211448.6,40200,0,0,0,L,1122011218,1,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1551021356,230551.00
02/24/2019 10:15,2,0.184,ALERT,211.48,333.33,59.975,1551021304,"201051344000569","174011545737251",27.02,1.00,0,296.96,343.25,5.1,3.0,0.004,1227806.7,1227806.7,8435,0,0,0,L,1122011218,1,119.97,121.55,0002,-1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551021358,230552.00
02/24/2019 10:15,2,0.211,ALERT,211.48,296.66,60.049,1551021304,"179051228000119","174011545737251",22.84,2.00,0,294.86,311.09,4.9,2.8,0.000,15527.4,15527.4,8492,0,0,0,L,46974696,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551021360,230553.00
02/24/2019 10:30,2,0.189,ACTIVE,211.70,298.47,59.953,1551022204,"201051344000579","174011545737251",20.04,0.50,0,296.06,300.27,3.9,1.8,0.000,1224974.8,1224974.8,8875,0,0,0,L,1122011218,1,120.20,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551022206,230554.00
02/24/2019 10:30,2,0.125,ALERT,211.03,296.36,60.006,1551022204,"201051344001025","174011545737251",16.14,-0.50,0,293.96,299.07,2.1,0.1,0.000,1209485.4,1209485.4,16801,0,0,0,L,1122011218,1,121.10,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1551022207,230555.00
02/24/2019 10:30,2,0.000,ALERT,211.25,296.96,59.996,1551022204,"201051344001093","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,1196406.7,1196406.7,16796,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551022209,230556.00
02/24/2019 10:30,2,0.096,ALERT,211.48,297.57,59.996,1551022204,"201051344000458","174011545737251",31.43,1.50,0,295.46,300.27,3.0,1.0,0.000,1212545.0,1212545.0,8590,0,0,0,L,1122011218,1,120.42,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1551022211,230557.00
02/24/2019 10:30,2,0.000,ALERT,211.03,297.26,60.043,1551022204,"201051344000890","174011545737251",0.00,1.00,0,294.26,299.67,0.0,0.0,0.000,1205893.4,1205893.4,16751,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551022213,230558.00
02/24/2019 10:30,2,0.000,ALERT,211.48,297.57,60.001,1551022204,"201051344000988","174011545737251",0.00,0.50,0,292.76,299.07,0.0,0.0,0.000,943579.5,943579.5,8943,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551022215,230559.00
02/24/2019 10:30,2,0.000,ALERT,211.48,297.87,60.006,1551022204,"201051344000582","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1185699.7,1185699.7,16721,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551022217,230560.00
02/24/2019 10:30,2,0.133,ALERT,211.48,298.17,60.001,1551022204,"201051344000868","174011545737251",14.59,-0.50,0,295.76,314.10,1.9,0.0,0.000,1197839.4,1197839.4,40628,0,0,0,L,1122011218,1,120.20,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551022219,230561.00
02/24/2019 10:30,2,0.186,ACTIVE,212.16,312.89,60.001,1551022204,"201051344000576","174011545737251",24.41,1.00,0,295.76,334.54,4.6,2.5,0.000,1214385.4,1214385.4,12694,0,0,0,L,1122011218,1,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551022219,230562.00
02/24/2019 10:30,2,0.000,ALERT,211.70,297.57,60.001,1551022204,"201051344001158","174011545737251",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,1190947.2,1190947.2,8921,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551022221,230563.00
02/24/2019 10:30,2,0.133,ALERT,211.48,296.66,59.996,1551022204,"201051344000917","174011545737251",15.78,1.50,0,292.76,320.11,2.1,0.1,0.000,1202609.8,1202609.8,16586,0,0,0,L,1122011218,1,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1551022223,230564.00
02/24/2019 10:30,2,0.000,ALERT,211.25,296.36,60.033,1551022204,"201051344000417","174011545737251",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,974640.2,974640.2,16825,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551022225,230565.00
02/24/2019 10:30,2,0.199,ACTIVE,211.48,296.96,60.012,1551022204,"201051344000685","174011545737251",20.57,1.00,0,294.56,298.47,4.1,2.1,0.000,1206895.9,1206895.9,16808,0,0,0,L,1122011218,1,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551022226,230566.00
02/24/2019 10:30,2,0.000,ALERT,211.25,296.06,60.012,1551022204,"201051344000651","174011545737251",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,1200728.4,1200728.4,16784,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551022228,230567.00
02/24/2019 10:30,2,0.141,ALERT,211.25,298.17,60.012,1551022204,"201051344000594","174011545737251",17.51,0.00,0,294.56,314.10,2.5,0.5,0.000,1215621.5,1215621.5,40610,0,0,0,L,1122011218,1,120.20,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551022230,230568.00
02/24/2019 10:30,2,0.094,ALERT,211.70,297.87,60.012,1551022204,"201051344000469","174011545737251",31.37,-0.50,0,294.26,299.37,3.0,1.0,0.000,1199934.1,1199934.1,8872,0,0,0,L,1122011218,1,119.97,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1551022231,230569.00
02/24/2019 10:30,2,0.135,ALERT,211.25,297.26,60.006,1551022204,"201051344000585","174011545737251",18.17,1.00,0,293.96,298.77,2.5,0.5,0.000,1215418.4,1215418.4,16837,0,0,0,L,1122011218,1,120.88,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1551022233,230570.00
02/24/2019 10:30,2,0.191,ALERT,212.16,335.14,60.006,1551022204,"201051344000853","174011545737251",25.49,1.00,0,295.76,346.26,4.9,2.8,0.000,1218350.0,1218350.0,8510,0,0,0,L,1122011218,1,121.10,121.78,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551022235,230571.00
02/24/2019 10:30,2,0.225,ACTIVE,211.48,333.93,60.017,1551022204,"201051344001145","174011545737251",27.89,1.50,0,295.46,361.59,6.3,4.2,0.013,1214242.8,1214242.8,16755,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551022236,230572.00
02/24/2019 10:30,2,0.219,ACTIVE,211.48,333.63,60.006,1551022204,"201051344000438","174011545737251",28.63,1.00,0,294.86,351.97,6.4,4.2,0.009,1208379.3,1208379.3,16802,0,0,0,L,1122011218,1,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551022237,230573.00
02/24/2019 10:30,2,0.135,ALERT,210.80,296.66,60.006,1551022204,"201051344001135","174011545737251",18.61,1.00,0,294.26,299.97,2.6,0.6,0.000,1196453.6,1196453.6,16755,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1551022239,230574.00
02/24/2019 10:30,2,0.166,ACTIVE,211.48,297.87,60.054,1551022204,"201051344000983","174011545737251",22.42,0.50,0,295.76,299.67,3.8,1.7,0.000,1217188.8,1217188.8,8512,0,0,0,L,1122011218,1,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551022240,230575.00
02/24/2019 10:30,2,0.139,ALERT,211.03,296.36,60.054,1551022204,"201051344001203","174011545737251",13.84,0.00,0,294.26,300.27,2.0,0.0,0.000,1205348.4,1205348.4,16798,0,0,0,L,1122011218,1,121.55,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1551022242,230576.00
02/24/2019 10:30,2,0.145,ACTIVE,211.03,297.26,60.012,1551022204,"201051344001230","174011545737251",17.37,1.00,0,294.86,298.77,2.5,0.5,0.000,1199791.4,1199791.4,16606,0,0,0,L,1122011218,1,121.33,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551022243,230577.00
02/24/2019 10:30,2,0.139,ACTIVE,210.80,296.66,60.012,1551022204,"201051344000646","174011545737251",19.60,0.50,0,293.96,298.17,2.8,0.8,0.000,1194405.9,1194405.9,16769,0,0,0,L,1122011218,1,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551022244,230578.00
02/24/2019 10:30,2,0.000,ALERT,211.70,296.96,60.022,1551022204,"201051344000867","174011545737251",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,1196525.5,1196525.5,40656,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551022245,230579.00
02/24/2019 10:30,2,0.000,ALERT,212.16,296.96,60.017,1551022204,"201051344000633","174011545737251",0.00,0.00,0,293.36,298.77,0.0,0.0,0.000,1195496.6,1195496.6,40717,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551022247,230580.00
02/24/2019 10:30,2,0.252,ALERT,210.80,332.43,60.017,1551022204,"201051344000955","174011545737251",25.11,2.00,0,294.56,337.54,6.5,4.3,0.004,1213645.6,1213645.6,16792,0,0,0,L,1122011218,1,120.88,120.42,0002,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551022249,230581.00
02/24/2019 10:30,2,0.188,ACTIVE,211.48,321.31,60.017,1551022204,"201051344000648","174011545737251",25.27,-0.50,0,294.86,334.84,4.8,2.7,0.000,1206479.5,1206479.5,40244,0,0,0,L,1122011218,1,119.97,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551022250,230582.00
02/24/2019 10:30,2,0.180,ACTIVE,211.70,299.97,60.012,1551022204,"201051344000645","174011545737251",23.14,1.00,0,295.16,308.39,4.2,2.2,0.000,1211449.1,1211449.1,40202,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551022251,230583.00
02/24/2019 10:30,2,0.199,ACTIVE,211.48,333.63,60.006,1551022204,"201051344000569","174011545737251",28.27,1.50,0,295.76,337.54,5.7,3.6,0.009,1227807.5,1227807.5,8437,0,0,0,L,1122011218,1,119.97,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551022252,230584.00
02/24/2019 10:30,2,0.223,ACTIVE,211.93,306.58,59.990,1551022204,"179051228000119","174011545737251",25.35,2.00,0,293.66,307.18,5.7,3.6,0.000,15528.2,15528.2,8494,0,0,0,L,46974696,1,120.42,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551022253,230585.00
02/24/2019 10:45,2,0.225,ACTIVE,211.25,297.87,60.022,1551023104,"201051344000579","174011545737251",20.44,1.00,0,296.66,299.97,4.7,2.6,0.000,1224975.3,1224975.3,8876,0,0,0,L,1122011218,1,119.97,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023105,230586.00
02/24/2019 10:45,2,0.137,ACTIVE,211.03,296.36,60.070,1551023104,"201051344001025","174011545737251",19.80,0.00,0,294.86,299.07,2.8,0.8,0.000,1209485.5,1209485.5,16803,0,0,0,L,1122011218,1,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023106,230587.00
02/24/2019 10:45,2,0.133,ALERT,211.25,296.96,60.049,1551023104,"201051344001093","174011545737251",31.33,1.50,0,294.86,299.97,4.3,2.2,0.000,1196407.0,1196407.0,16798,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551023108,230588.00
02/24/2019 10:45,2,0.137,ALERT,211.25,297.57,60.033,1551023104,"201051344000458","174011545737251",16.46,2.00,0,295.76,299.97,2.3,0.3,0.000,1212545.1,1212545.1,8592,0,0,0,L,1122011218,1,120.20,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1551023110,230589.00
02/24/2019 10:45,2,0.111,ALERT,211.03,297.26,60.017,1551023104,"201051344000890","174011545737251",32.64,1.00,0,295.16,313.80,3.7,1.7,0.000,1205893.7,1205893.7,16753,0,0,0,L,1122011218,1,121.33,119.97,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551023112,230590.00
02/24/2019 10:45,2,0.000,ALERT,211.03,297.26,60.022,1551023104,"201051344000988","174011545737251",0.00,0.50,0,293.06,298.77,0.0,0.0,0.000,943579.5,943579.5,8945,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551023113,230591.00
02/24/2019 10:45,2,0.082,ALERT,211.70,297.87,60.022,1551023104,"201051344000582","174011545737251",32.62,-0.50,0,295.76,314.10,2.8,0.7,0.000,1185699.7,1185699.7,16723,0,0,0,L,1122011218,1,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1551023115,230592.00
02/24/2019 10:45,2,0.135,ACTIVE,211.25,297.87,60.043,1551023104,"201051344000868","174011545737251",16.70,0.00,0,296.06,299.97,2.3,0.3,0.000,1197839.4,1197839.4,40630,0,0,0,L,1122011218,1,119.97,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023116,230593.00
02/24/2019 10:45,2,0.189,ALERT,211.93,334.24,60.001,1551023104,"201051344000576","174011545737251",26.42,1.00,0,296.06,347.16,5.1,3.0,0.000,1214386.1,1214386.1,12695,0,0,0,L,1122011218,1,120.65,121.33,0002,-2,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023118,230594.00
02/24/2019 10:45,2,0.000,ALERT,211.48,297.26,60.038,1551023104,"201051344001158","174011545737251",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,1190947.2,1190947.2,8923,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551023120,230595.00
02/24/2019 10:45,2,0.139,ACTIVE,211.48,296.36,60.033,1551023104,"201051344000917","174011545737251",18.61,2.00,0,293.36,298.17,2.6,0.6,0.000,1202610.0,1202610.0,16588,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023121,230596.00
02/24/2019 10:45,2,0.189,ALERT,211.48,296.06,60.033,1551023104,"201051344000417","174011545737251",14.85,1.00,0,294.56,297.87,2.9,0.8,0.000,974640.4,974640.4,16827,0,0,0,L,1122011218,1,121.10,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1551023123,230597.00
02/24/2019 10:45,2,0.248,ACTIVE,211.70,334.54,60.017,1551023104,"201051344000685","174011545737251",28.33,2.00,0,295.16,342.35,7.1,5.0,0.013,1206896.8,1206896.8,16809,0,0,0,L,1122011218,1,122.23,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023123,230598.00
02/24/2019 10:45,2,0.078,ALERT,211.25,296.06,60.033,1551023104,"201051344000651","174011545737251",32.16,-0.50,0,294.26,307.18,2.6,0.6,0.000,1200728.5,1200728.5,16787,0,0,0,L,1122011218,1,121.55,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551023126,230599.00
02/24/2019 10:45,2,0.154,ACTIVE,210.80,297.57,60.033,1551023104,"201051344000594","174011545737251",21.07,0.50,0,295.46,299.37,3.3,1.3,0.000,1215621.8,1215621.8,40612,0,0,0,L,1122011218,1,119.97,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023127,230600.00
02/24/2019 10:45,2,0.154,ALERT,211.25,296.96,60.033,1551023104,"201051344000469","174011545737251",11.91,-0.50,0,294.86,299.37,1.9,0.0,0.000,1199934.3,1199934.3,8874,0,0,0,L,1122011218,1,119.75,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1551023129,230601.00
02/24/2019 10:45,2,0.148,ACTIVE,211.25,296.96,60.038,1551023104,"201051344000585","174011545737251",20.18,1.00,0,294.86,298.47,3.0,1.0,0.000,1215418.6,1215418.6,16839,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023130,230602.00
02/24/2019 10:45,2,0.199,ACTIVE,211.93,335.44,60.028,1551023104,"201051344000853","174011545737251",26.04,1.00,0,295.46,337.84,5.3,3.2,0.004,1218350.7,1218350.7,8512,0,0,0,L,1122011218,1,120.88,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023131,230603.00
02/24/2019 10:45,2,0.900,ACTIVE,211.48,337.24,60.022,1551023104,"201051344001145","174011545737251",20.75,2.00,0,324.32,346.86,19.0,16.4,0.133,1214245.0,1214245.0,16756,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023131,230604.00
02/24/2019 10:45,2,0.309,ALERT,211.25,360.69,60.028,1551023104,"201051344000438","174011545737251",33.56,2.00,0,294.56,366.10,10.5,8.2,0.031,1208380.8,1208380.8,16803,0,0,0,L,1122011218,1,121.78,120.42,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023133,230605.00
02/24/2019 10:45,2,0.143,ACTIVE,210.80,296.66,60.012,1551023104,"201051344001135","174011545737251",20.85,1.00,0,294.86,298.77,3.0,1.0,0.000,1196453.8,1196453.8,16757,0,0,0,L,1122011218,1,121.10,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023134,230606.00
02/24/2019 10:45,2,0.184,ACTIVE,211.25,297.57,60.017,1551023104,"201051344000983","174011545737251",21.53,1.00,0,296.36,319.81,4.0,2.0,0.000,1217189.2,1217189.2,8513,0,0,0,L,1122011218,1,120.20,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023135,230607.00
02/24/2019 10:45,2,0.146,ACTIVE,211.03,296.36,60.028,1551023104,"201051344001203","174011545737251",18.39,0.00,0,294.86,299.67,2.8,0.7,0.000,1205348.5,1205348.5,16800,0,0,0,L,1122011218,1,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023136,230608.00
02/24/2019 10:45,2,0.152,ACTIVE,211.03,296.96,60.028,1551023104,"201051344001230","174011545737251",19.72,1.00,0,295.16,298.47,3.1,1.1,0.000,1199791.6,1199791.6,16607,0,0,0,L,1122011218,1,121.33,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023137,230609.00
02/24/2019 10:45,2,0.150,ACTIVE,210.80,296.66,60.059,1551023104,"201051344000646","174011545737251",22.28,1.00,0,294.56,297.87,3.5,1.4,0.000,1194406.2,1194406.2,16770,0,0,0,L,1122011218,1,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023138,230610.00
02/24/2019 10:45,2,0.000,ALERT,211.48,296.66,60.028,1551023104,"201051344000867","174011545737251",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,1196525.5,1196525.5,40658,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551023140,230611.00
02/24/2019 10:45,2,0.000,ALERT,211.70,296.96,60.054,1551023104,"201051344000633","174011545737251",0.00,0.00,0,293.06,298.47,0.0,0.0,0.000,1195496.6,1195496.6,40719,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551023142,230612.00
02/24/2019 10:45,2,0.271,ACTIVE,210.80,332.73,60.028,1551023104,"201051344000955","174011545737251",27.43,2.50,0,294.86,337.54,7.5,5.3,0.013,1213646.8,1213646.8,16794,0,0,0,L,1122011218,1,120.88,120.42,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023143,230613.00
02/24/2019 10:45,2,0.203,ALERT,211.25,333.63,59.996,1551023104,"201051344000648","174011545737251",27.85,0.00,0,294.56,344.45,5.8,3.6,0.009,1206480.3,1206480.3,40245,0,0,0,L,1122011218,1,119.97,121.55,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023144,230614.00
02/24/2019 10:45,2,0.197,ACTIVE,211.70,334.54,60.033,1551023104,"201051344000645","174011545737251",25.05,1.50,0,295.76,347.46,5.0,2.9,0.000,1211449.7,1211449.7,40203,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023146,230615.00
02/24/2019 10:45,2,0.219,ALERT,211.25,333.33,60.054,1551023104,"201051344000569","174011545737251",26.84,1.50,0,296.36,338.14,6.0,3.8,0.004,1227808.4,1227808.4,8438,0,0,0,L,1122011218,1,119.75,121.55,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023148,230616.00
02/24/2019 10:45,2,0.229,ACTIVE,211.70,335.14,60.038,1551023104,"179051228000119","174011545737251",27.67,3.30,0,294.56,344.76,6.4,4.3,0.000,15529.2,15529.2,8495,0,0,0,L,46974696,1,120.42,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551023149,230617.00
02/24/2019 11:00,2,0.229,ACTIVE,211.25,298.17,60.001,1551024004,"201051344000579","174011545737251",21.07,1.00,0,296.66,299.97,4.9,2.8,0.000,1224975.9,1224975.9,8877,0,0,0,L,1122011218,1,120.20,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024006,230618.00
02/24/2019 11:00,2,0.133,ACTIVE,211.25,296.66,59.996,1551024004,"201051344001025","174011545737251",19.14,0.00,0,294.26,299.37,2.6,0.6,0.000,1209485.6,1209485.6,16804,0,0,0,L,1122011218,1,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024007,230619.00
02/24/2019 11:00,2,0.131,ALERT,211.48,297.26,60.006,1551024004,"201051344001093","174011545737251",31.75,1.00,0,295.16,309.29,4.2,2.2,0.000,1196407.5,1196407.5,16800,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551024009,230620.00
02/24/2019 11:00,2,0.135,ACTIVE,211.03,297.26,59.996,1551024004,"201051344000458","174011545737251",15.09,2.00,0,295.76,299.67,2.0,0.1,0.000,1212545.1,1212545.1,8594,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024010,230621.00
02/24/2019 11:00,2,0.113,ALERT,211.25,297.57,59.969,1551024004,"201051344000890","174011545737251",32.98,1.00,0,295.46,316.50,3.8,1.7,0.000,1205894.1,1205894.1,16755,0,0,0,L,1122011218,1,121.33,119.97,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551024011,230622.00
02/24/2019 11:00,2,0.000,ALERT,211.03,296.96,59.996,1551024004,"201051344000988","174011545737251",0.00,0.00,0,293.06,299.07,0.0,0.0,0.000,943579.5,943579.5,8947,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551024013,230623.00
02/24/2019 11:00,2,0.084,ALERT,211.93,298.17,59.990,1551024004,"201051344000582","174011545737251",33.16,-0.50,0,295.76,318.61,2.9,0.8,0.000,1185699.9,1185699.9,16725,0,0,0,L,1122011218,1,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551024015,230624.00
02/24/2019 11:00,2,0.135,ACTIVE,211.03,297.57,59.959,1551024004,"201051344000868","174011545737251",15.74,0.00,0,296.36,299.67,2.1,0.2,0.000,1197839.5,1197839.5,40631,0,0,0,L,1122011218,1,119.97,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024016,230625.00
02/24/2019 11:00,2,0.197,ACTIVE,211.93,326.72,59.959,1551024004,"201051344000576","174011545737251",25.27,1.00,0,295.76,360.08,5.0,2.9,0.000,1214386.9,1214386.9,12697,0,0,0,L,1122011218,1,120.65,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024017,230626.00
02/24/2019 11:00,2,0.055,ALERT,211.25,296.66,59.964,1551024004,"201051344001158","174011545737251",31.89,-0.50,0,295.16,308.39,1.8,0.0,0.000,1190947.2,1190947.2,8925,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1551024019,230627.00
02/24/2019 11:00,2,0.141,ACTIVE,211.48,296.66,59.990,1551024004,"201051344000917","174011545737251",19.20,1.50,0,293.06,298.17,2.8,0.7,0.000,1202610.1,1202610.1,16589,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024020,230628.00
02/24/2019 11:00,2,0.189,ACTIVE,211.48,296.36,59.990,1551024004,"201051344000417","174011545737251",15.64,1.00,0,294.26,298.17,3.0,1.0,0.000,974640.6,974640.6,16829,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024021,230629.00
02/24/2019 11:00,2,0.420,ACTIVE,211.70,373.61,59.990,1551024004,"201051344000685","174011545737251",34.75,2.50,0,324.92,379.62,14.8,12.4,0.084,1206898.8,1206898.8,16810,0,0,0,L,1122011218,1,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024022,230630.00
02/24/2019 11:00,2,0.080,ALERT,211.48,296.06,60.006,1551024004,"201051344000651","174011545737251",32.76,-0.50,0,294.26,315.30,2.7,0.7,0.000,1200728.7,1200728.7,16789,0,0,0,L,1122011218,1,121.55,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551024024,230631.00
02/24/2019 11:00,2,0.158,ACTIVE,210.80,297.57,59.969,1551024004,"201051344000594","174011545737251",22.19,0.50,0,295.16,299.37,3.6,1.5,0.000,1215622.1,1215622.1,40613,0,0,0,L,1122011218,1,119.97,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024024,230632.00
02/24/2019 11:00,2,0.096,ALERT,211.25,297.26,59.990,1551024004,"201051344000469","174011545737251",31.59,-0.50,0,294.26,299.07,3.1,1.1,0.000,1199934.5,1199934.5,8876,0,0,0,L,1122011218,1,119.75,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551024026,230633.00
02/24/2019 11:00,2,0.150,ACTIVE,211.48,296.96,60.001,1551024004,"201051344000585","174011545737251",21.07,1.00,0,294.86,298.77,3.2,1.2,0.000,1215418.9,1215418.9,16840,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024027,230634.00
02/24/2019 11:00,2,0.205,ALERT,211.93,335.44,59.996,1551024004,"201051344000853","174011545737251",25.92,1.00,0,294.86,337.54,5.4,3.3,0.004,1218351.5,1218351.5,8513,0,0,0,L,1122011218,1,120.88,121.55,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024029,230635.00
02/24/2019 11:00,2,0.756,ACTIVE,211.70,360.38,60.001,1551024004,"201051344001145","174011545737251",33.12,2.00,0,328.22,375.11,25.3,22.5,0.181,1214249.5,1214249.5,16757,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024030,230636.00
02/24/2019 11:00,2,0.477,ACTIVE,211.48,361.29,60.001,1551024004,"201051344000438","174011545737251",33.44,2.50,0,327.92,379.62,16.2,13.7,0.084,1208383.4,1208383.4,16805,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024031,230637.00
02/24/2019 11:00,2,0.146,ACTIVE,211.03,297.26,60.001,1551024004,"201051344001135","174011545737251",21.49,1.00,0,295.46,299.37,3.2,1.2,0.000,1196454.0,1196454.0,16758,0,0,0,L,1122011218,1,121.10,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024032,230638.00
02/24/2019 11:00,2,0.164,ALERT,211.25,320.71,60.038,1551024004,"201051344000983","174011545737251",25.45,1.00,0,296.06,333.03,4.2,2.2,0.000,1217189.7,1217189.7,8514,0,0,0,L,1122011218,1,120.42,121.33,0002,1,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024034,230639.00
02/24/2019 11:00,2,0.154,ACTIVE,211.48,296.66,59.964,1551024004,"201051344001203","174011545737251",20.16,0.50,0,294.86,300.57,3.1,1.1,0.000,1205348.7,1205348.7,16801,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024035,230640.00
02/24/2019 11:00,2,0.152,ACTIVE,211.25,297.57,59.996,1551024004,"201051344001230","174011545737251",19.72,1.00,0,295.16,298.77,3.1,1.0,0.000,1199791.8,1199791.8,16608,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024036,230641.00
02/24/2019 11:00,2,0.160,ACTIVE,211.03,297.26,60.022,1551024004,"201051344000646","174011545737251",23.26,0.50,0,294.56,298.47,3.8,1.7,0.000,1194406.6,1194406.6,16771,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024036,230642.00
02/24/2019 11:00,2,0.000,ALERT,211.48,296.66,59.990,1551024004,"201051344000867","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1196525.5,1196525.5,40660,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551024039,230643.00
02/24/2019 11:00,2,0.000,ALERT,211.70,296.66,59.996,1551024004,"201051344000633","174011545737251",0.00,0.00,0,293.36,298.77,0.0,0.0,0.000,1195496.6,1195496.6,40721,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551024040,230644.00
02/24/2019 11:00,2,0.275,ACTIVE,211.03,333.33,60.012,1551024004,"201051344000955","174011545737251",27.63,2.50,0,315.00,346.86,7.7,5.5,0.013,1213648.1,1213648.1,16795,0,0,0,L,1122011218,1,120.88,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024041,230645.00
02/24/2019 11:00,2,0.211,ACTIVE,211.25,333.63,59.990,1551024004,"201051344000648","174011545737251",28.49,0.00,0,294.26,337.54,6.2,4.0,0.009,1206481.2,1206481.2,40247,0,0,0,L,1122011218,1,119.97,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024042,230646.00
02/24/2019 11:00,2,0.197,ALERT,211.70,333.93,60.006,1551024004,"201051344000645","174011545737251",26.30,1.50,0,295.16,338.74,5.2,3.1,0.004,1211450.4,1211450.4,40204,0,0,0,L,1122011218,1,120.65,121.78,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024044,230647.00
02/24/2019 11:00,2,0.225,ACTIVE,211.48,334.24,60.012,1551024004,"201051344000569","174011545737251",26.28,1.50,0,295.76,337.84,6.0,3.9,0.009,1227809.4,1227809.4,8440,0,0,0,L,1122011218,1,119.97,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024045,230648.00
02/24/2019 11:00,2,0.232,ALERT,211.70,334.54,59.996,1551024004,"179051228000119","174011545737251",27.00,3.30,0,293.66,341.45,6.4,4.2,0.000,15530.2,15530.2,8496,0,0,0,L,46974696,1,120.42,122.01,0000,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024047,230649.00
02/24/2019 11:15,2,0.246,ACTIVE,211.70,333.93,60.001,1551024904,"201051344000579","174011545737251",27.99,1.50,0,296.96,357.08,7.0,4.8,0.013,1224977.0,1224977.0,8878,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024905,230650.00
02/24/2019 11:15,2,0.158,ACTIVE,211.25,297.26,60.049,1551024904,"201051344001025","174011545737251",24.13,0.00,0,295.16,299.67,3.9,1.8,0.000,1209486.0,1209486.0,16805,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024906,230651.00
02/24/2019 11:15,2,0.191,ALERT,211.48,297.57,60.006,1551024904,"201051344001093","174011545737251",14.17,1.00,0,295.16,314.10,2.8,0.7,0.000,1196407.9,1196407.9,16802,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1551024908,230652.00
02/24/2019 11:15,2,0.154,ACTIVE,211.48,298.47,60.017,1551024904,"201051344000458","174011545737251",20.85,2.00,0,295.46,300.27,3.3,1.3,0.000,1212545.3,1212545.3,8595,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024909,230653.00
02/24/2019 11:15,2,0.166,ALERT,211.25,297.87,59.996,1551024904,"201051344000890","174011545737251",19.22,1.50,0,295.76,316.80,3.2,1.2,0.000,1205894.3,1205894.3,16757,0,0,0,L,1122011218,1,121.33,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1551024911,230654.00
02/24/2019 11:15,2,0.121,ALERT,211.25,298.17,60.017,1551024904,"201051344000988","174011545737251",16.50,0.50,0,293.06,299.37,2.0,0.0,0.000,943579.5,943579.5,8949,0,0,0,L,1122011218,1,120.42,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1551024913,230655.00
02/24/2019 11:15,2,0.160,ALERT,211.93,298.77,60.012,1551024904,"201051344000582","174011545737251",21.05,-0.50,0,296.36,321.61,3.4,1.4,0.000,1185700.1,1185700.1,16727,0,0,0,L,1122011218,1,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1551024915,230656.00
02/24/2019 11:15,2,0.145,ACTIVE,211.48,298.77,59.980,1551024904,"201051344000868","174011545737251",19.44,-0.50,0,295.46,300.27,2.9,0.9,0.000,1197839.6,1197839.6,40632,0,0,0,L,1122011218,1,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024916,230657.00
