ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 11:15,2,0.205,ALERT,212.16,336.04,60.012,1551024904,"201051344000576","174011545737251",27.55,1.00,0,295.16,346.86,5.8,3.7,0.004,1214387.7,1214387.7,12698,0,0,0,L,1122011218,1,121.10,121.33,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024917,230658.00
02/24/2019 11:15,2,0.127,ALERT,211.48,298.17,60.006,1551024904,"201051344001158","174011545737251",18.33,-0.50,0,294.56,313.20,2.4,0.4,0.000,1190947.2,1190947.2,8927,0,0,0,L,1122011218,1,120.42,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1551024919,230659.00
02/24/2019 11:15,2,0.166,ACTIVE,211.70,302.68,59.985,1551024904,"201051344000917","174011545737251",23.48,2.00,0,293.06,305.68,4.0,1.9,0.000,1202610.5,1202610.5,16590,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024920,230660.00
02/24/2019 11:15,2,0.213,ACTIVE,211.70,297.26,60.017,1551024904,"201051344000417","174011545737251",21.43,1.00,0,294.56,298.17,4.6,2.5,0.000,974641.0,974641.0,16830,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024921,230661.00
02/24/2019 11:15,2,0.963,ACTIVE,211.93,346.86,60.022,1551024904,"201051344000685","174011545737251",31.53,2.50,0,330.63,379.92,30.8,27.8,0.239,1206905.3,1206905.3,16811,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024922,230662.00
02/24/2019 11:15,2,0.168,ALERT,211.48,296.96,60.022,1551024904,"201051344000651","174011545737251",19.06,-0.50,0,294.26,321.01,3.2,1.2,0.000,1200728.9,1200728.9,16791,0,0,0,L,1122011218,1,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1551024924,230663.00
02/24/2019 11:15,2,0.178,ALERT,211.25,334.54,60.012,1551024904,"201051344000594","174011545737251",26.76,1.00,0,295.16,352.87,4.8,2.7,0.004,1215622.7,1215622.7,40614,0,0,0,L,1122011218,1,120.65,120.88,0002,-2,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024926,230664.00
02/24/2019 11:15,2,0.172,ALERT,211.70,298.17,60.017,1551024904,"201051344000469","174011545737251",18.89,-0.50,0,294.26,299.37,3.3,1.3,0.000,1199934.7,1199934.7,8878,0,0,0,L,1122011218,1,120.20,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1551024927,230665.00
02/24/2019 11:15,2,0.172,ACTIVE,211.70,321.01,60.017,1551024904,"201051344000585","174011545737251",25.11,1.50,0,294.86,333.63,4.4,2.3,0.000,1215419.3,1215419.3,16841,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024928,230666.00
02/24/2019 11:15,2,0.248,ACTIVE,212.16,335.74,60.028,1551024904,"201051344000853","174011545737251",24.65,1.00,0,295.46,339.95,6.2,4.1,0.013,1218352.4,1218352.4,8515,0,0,0,L,1122011218,1,121.33,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024929,230667.00
02/24/2019 11:15,2,0.861,ACTIVE,211.70,358.28,60.017,1551024904,"201051344001145","174011545737251",32.82,2.50,0,330.93,376.31,28.8,25.8,0.212,1214255.8,1214255.8,16758,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024930,230668.00
02/24/2019 11:15,2,0.973,ACTIVE,211.70,353.17,60.012,1551024904,"201051344000438","174011545737251",32.10,2.50,0,328.82,382.63,31.6,28.6,0.234,1208389.8,1208389.8,16806,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024931,230669.00
02/24/2019 11:15,2,0.170,ALERT,211.03,332.73,60.006,1551024904,"201051344001135","174011545737251",26.86,1.50,0,295.76,344.15,4.6,2.5,0.000,1196454.5,1196454.5,16759,0,0,0,L,1122011218,1,121.10,120.65,0002,0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024933,230670.00
02/24/2019 11:15,2,0.209,ACTIVE,211.70,334.54,60.012,1551024904,"201051344000983","174011545737251",23.68,1.50,0,295.76,347.76,5.0,2.9,0.004,1217190.4,1217190.4,8516,0,0,0,L,1122011218,1,120.88,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024934,230671.00
02/24/2019 11:15,2,0.174,ALERT,211.48,318.30,60.017,1551024904,"201051344001203","174011545737251",24.77,0.50,0,295.16,335.44,4.4,2.3,0.000,1205349.2,1205349.2,16802,0,0,0,L,1122011218,1,121.78,120.65,0002,-2,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024936,230672.00
02/24/2019 11:15,2,0.168,ALERT,211.48,310.49,60.006,1551024904,"201051344001230","174011545737251",23.00,1.00,0,295.76,342.35,4.0,1.9,0.000,1199792.2,1199792.2,16609,0,0,0,L,1122011218,1,121.55,120.42,0002,-2,0,0,0,0,0,0,74,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024938,230673.00
02/24/2019 11:15,2,0.213,ALERT,211.25,334.24,60.043,1551024904,"201051344000646","174011545737251",25.72,1.50,0,295.16,348.36,5.6,3.4,0.004,1194407.3,1194407.3,16772,0,0,0,L,1122011218,1,121.55,120.65,0002,-1,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024940,230674.00
02/24/2019 11:15,2,0.000,ALERT,211.70,297.57,60.022,1551024904,"201051344000867","174011545737251",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,1196525.5,1196525.5,40662,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551024941,230675.00
02/24/2019 11:15,2,0.135,ALERT,212.16,297.57,60.017,1551024904,"201051344000633","174011545737251",13.26,0.00,0,293.66,315.60,1.8,0.0,0.000,1195496.7,1195496.7,40723,0,0,0,L,1122011218,1,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1551024943,230676.00
02/24/2019 11:15,2,0.889,ACTIVE,211.03,337.24,60.017,1551024904,"201051344000955","174011545737251",21.69,2.50,0,322.21,353.47,19.6,16.9,0.141,1213650.1,1213650.1,16796,0,0,0,L,1122011218,1,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024944,230677.00
02/24/2019 11:15,2,0.256,ALERT,211.70,334.84,60.017,1551024904,"201051344000648","174011545737251",29.78,0.00,0,294.86,340.55,7.8,5.6,0.018,1206482.5,1206482.5,40248,0,0,0,L,1122011218,1,120.42,121.55,0002,-2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024946,230678.00
02/24/2019 11:15,2,0.205,ACTIVE,211.93,335.14,60.006,1551024904,"201051344000645","174011545737251",30.36,1.50,0,295.16,340.85,6.4,4.2,0.013,1211451.4,1211451.4,40206,0,0,0,L,1122011218,1,121.10,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024947,230679.00
02/24/2019 11:15,2,0.234,ALERT,211.48,334.54,60.006,1551024904,"201051344000569","174011545737251",28.11,1.50,0,296.06,339.04,6.7,4.5,0.013,1227810.4,1227810.4,8441,0,0,0,L,1122011218,1,120.42,121.55,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024949,230680.00
02/24/2019 11:15,2,0.258,ACTIVE,211.93,339.65,59.975,1551024904,"179051228000119","174011545737251",22.09,3.70,0,293.36,350.47,5.8,3.7,0.000,15531.4,15531.4,8498,0,0,0,L,46974696,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551024950,230681.00
02/24/2019 11:30,2,0.268,ALERT,211.48,333.93,59.985,1551025804,"201051344000579","174011545737251",28.57,2.00,0,296.96,345.06,7.8,5.6,0.009,1224978.3,1224978.3,8879,0,0,0,L,1122011218,1,120.65,120.88,0002,-2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025806,230682.00
02/24/2019 11:30,2,0.166,ALERT,211.03,314.70,59.990,1551025804,"201051344001025","174011545737251",25.72,0.50,0,295.46,334.54,4.3,2.3,0.000,1209486.5,1209486.5,16806,0,0,0,L,1122011218,1,120.65,120.88,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025808,230683.00
02/24/2019 11:30,2,0.193,ACTIVE,211.25,297.26,59.959,1551025804,"201051344001093","174011545737251",15.37,1.00,0,295.46,302.07,3.0,1.0,0.000,1196408.1,1196408.1,16804,0,0,0,L,1122011218,1,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025809,230684.00
02/24/2019 11:30,2,0.154,ACTIVE,211.03,297.57,60.038,1551025804,"201051344000458","174011545737251",21.09,2.00,0,296.66,301.17,3.3,1.3,0.000,1212545.7,1212545.7,8596,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025810,230685.00
02/24/2019 11:30,2,0.170,ACTIVE,211.25,297.87,60.033,1551025804,"201051344000890","174011545737251",20.30,1.50,0,296.06,303.58,3.5,1.4,0.000,1205894.7,1205894.7,16759,0,0,0,L,1122011218,1,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025811,230686.00
02/24/2019 11:30,2,0.123,ACTIVE,211.03,297.26,59.985,1551025804,"201051344000988","174011545737251",17.61,0.50,0,293.66,300.57,2.2,0.2,0.000,943579.5,943579.5,8951,0,0,0,L,1122011218,1,120.20,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025812,230687.00
02/24/2019 11:30,2,0.160,ACTIVE,211.70,298.17,59.985,1551025804,"201051344000582","174011545737251",21.27,-0.50,0,296.96,303.28,3.5,1.4,0.000,1185700.4,1185700.4,16729,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025813,230688.00
02/24/2019 11:30,2,0.145,ACTIVE,211.03,297.87,59.990,1551025804,"201051344000868","174011545737251",19.30,0.00,0,296.96,301.47,2.9,0.8,0.000,1197839.8,1197839.8,40633,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025814,230689.00
02/24/2019 11:30,2,0.205,ACTIVE,211.70,335.14,60.038,1551025804,"201051344000576","174011545737251",27.43,1.50,0,296.66,339.34,5.8,3.6,0.004,1214388.6,1214388.6,12700,0,0,0,L,1122011218,1,120.88,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025815,230690.00
02/24/2019 11:30,2,0.131,ACTIVE,211.25,297.26,59.996,1551025804,"201051344001158","174011545737251",19.72,-0.50,0,295.76,300.57,2.6,0.6,0.000,1190947.3,1190947.3,8929,0,0,0,L,1122011218,1,120.42,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025816,230691.00
02/24/2019 11:30,2,0.066,ALERT,211.48,296.96,59.980,1551025804,"201051344000917","174011545737251",35.58,2.00,0,294.86,344.45,2.5,0.5,0.000,1202610.9,1202610.9,16591,0,0,0,L,1122011218,1,120.88,121.33,0002,-1,0,0,0,0,0,0,39,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025818,230692.00
02/24/2019 11:30,2,0.250,ALERT,211.48,296.96,59.990,1551025804,"201051344000417","174011545737251",21.63,1.00,0,295.46,334.84,5.5,3.4,0.000,974641.8,974641.8,16831,0,0,0,L,1122011218,1,120.88,120.88,0002,-1,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025819,230693.00
02/24/2019 11:30,2,0.898,ACTIVE,211.70,342.35,59.985,1551025804,"201051344000685","174011545737251",31.07,2.50,0,330.33,363.69,28.3,25.4,0.212,1206912.1,1206912.1,16812,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025820,230694.00
02/24/2019 11:30,2,0.172,ACTIVE,211.25,296.66,59.980,1551025804,"201051344000651","174011545737251",18.85,-0.50,0,295.16,302.07,3.3,1.3,0.000,1200729.2,1200729.2,16793,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025821,230695.00
02/24/2019 11:30,2,0.242,ACTIVE,210.57,333.33,59.985,1551025804,"201051344000594","174011545737251",22.15,1.50,0,296.06,337.54,5.5,3.3,0.009,1215623.4,1215623.4,40616,0,0,0,L,1122011218,1,120.42,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025822,230696.00
02/24/2019 11:30,2,0.172,ACTIVE,211.25,297.26,60.012,1551025804,"201051344000469","174011545737251",18.33,-0.50,0,295.46,300.57,3.2,1.2,0.000,1199935.0,1199935.0,8880,0,0,0,L,1122011218,1,120.20,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025823,230697.00
02/24/2019 11:30,2,0.174,ALERT,211.48,325.22,59.964,1551025804,"201051344000585","174011545737251",25.54,1.50,0,295.46,355.58,4.5,2.4,0.000,1215419.9,1215419.9,16842,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025825,230698.00
02/24/2019 11:30,2,0.244,ACTIVE,211.93,335.14,59.980,1551025804,"201051344000853","174011545737251",24.65,1.00,0,308.69,357.68,6.1,4.0,0.009,1218353.4,1218353.4,8516,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025826,230699.00
02/24/2019 11:30,2,0.787,ACTIVE,211.70,357.68,59.980,1551025804,"201051344001145","174011545737251",32.84,2.50,0,330.33,373.91,26.1,23.3,0.186,1214262.1,1214262.1,16759,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025827,230700.00
02/24/2019 11:30,2,0.910,ACTIVE,211.48,348.96,59.975,1551025804,"201051344000438","174011545737251",31.75,2.50,0,328.22,368.80,29.3,26.3,0.225,1208396.8,1208396.8,16807,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025828,230701.00
02/24/2019 11:30,2,0.188,ACTIVE,211.25,332.73,59.953,1551025804,"201051344001135","174011545737251",28.17,1.50,0,296.06,336.04,5.4,3.3,0.009,1196455.3,1196455.3,16761,0,0,0,L,1122011218,1,121.10,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025829,230702.00
02/24/2019 11:30,2,0.182,ALERT,211.25,333.63,59.980,1551025804,"201051344000983","174011545737251",27.73,1.50,0,296.66,337.54,5.1,3.0,0.000,1217191.2,1217191.2,8517,0,0,0,L,1122011218,1,120.65,120.88,0002,1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025830,230703.00
02/24/2019 11:30,2,0.174,ALERT,211.48,333.03,59.980,1551025804,"201051344001203","174011545737251",26.16,1.00,0,295.46,342.65,4.6,2.5,0.000,1205349.8,1205349.8,16804,0,0,0,L,1122011218,1,121.78,120.65,0002,-1,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025832,230704.00
02/24/2019 11:30,2,0.176,ALERT,211.48,312.59,59.975,1551025804,"201051344001230","174011545737251",23.62,1.00,0,295.76,342.35,4.2,2.2,0.000,1199792.6,1199792.6,16611,0,0,0,L,1122011218,1,121.33,120.65,0002,-2,0,0,0,0,0,0,96,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025834,230705.00
02/24/2019 11:30,2,0.232,ACTIVE,211.25,333.63,59.990,1551025804,"201051344000646","174011545737251",27.47,2.00,0,295.16,338.74,6.5,4.4,0.009,1194408.3,1194408.3,16774,0,0,0,L,1122011218,1,121.33,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025835,230706.00
02/24/2019 11:30,2,0.082,ALERT,211.48,297.26,59.975,1551025804,"201051344000867","174011545737251",32.66,0.50,0,295.16,316.20,2.7,0.7,0.000,1196525.6,1196525.6,40664,0,0,0,L,1122011218,1,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1551025837,230707.00
02/24/2019 11:30,2,0.137,ACTIVE,211.93,297.26,59.975,1551025804,"201051344000633","174011545737251",15.07,0.00,0,294.26,300.57,2.1,0.1,0.000,1195496.7,1195496.7,40725,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025838,230708.00
02/24/2019 11:30,2,0.920,ACTIVE,211.03,337.24,59.980,1551025804,"201051344000955","174011545737251",20.54,2.50,0,327.92,347.76,19.2,16.6,0.141,1213654.5,1213654.5,16797,0,0,0,L,1122011218,1,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025839,230709.00
02/24/2019 11:30,2,0.264,ACTIVE,211.48,356.18,59.980,1551025804,"201051344000648","174011545737251",33.14,0.00,0,329.43,361.59,8.9,6.6,0.018,1206484.0,1206484.0,40250,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025840,230710.00
02/24/2019 11:30,2,0.221,ACTIVE,211.70,334.54,59.985,1551025804,"201051344000645","174011545737251",30.10,1.50,0,322.21,345.66,6.8,4.6,0.018,1211452.5,1211452.5,40207,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025841,230711.00
02/24/2019 11:30,2,0.227,ACTIVE,211.25,333.63,60.022,1551025804,"201051344000569","174011545737251",28.27,1.50,0,322.21,349.26,6.5,4.4,0.013,1227811.6,1227811.6,8443,0,0,0,L,1122011218,1,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025842,230712.00
02/24/2019 11:30,2,0.244,ALERT,211.70,337.24,59.980,1551025804,"179051228000119","174011545737251",29.74,3.70,0,294.56,341.75,7.4,5.2,0.009,15532.7,15532.7,8499,0,0,0,L,46974696,1,120.88,121.78,0000,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551025843,230713.00
02/24/2019 11:45,2,0.287,ACTIVE,211.48,334.24,60.001,1551026704,"201051344000579","174011545737251",27.63,2.00,0,320.11,349.56,8.1,5.8,0.018,1224979.7,1224979.7,8881,0,0,0,L,1122011218,1,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026706,230714.00
02/24/2019 11:45,2,0.184,ACTIVE,211.48,337.84,60.006,1551026704,"201051344001025","174011545737251",27.47,1.00,0,295.46,351.37,5.2,3.0,0.000,1209487.1,1209487.1,16808,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026707,230715.00
02/24/2019 11:45,2,0.195,ACTIVE,211.48,297.87,60.006,1551026704,"201051344001093","174011545737251",17.16,1.50,0,295.16,299.07,3.4,1.4,0.000,1196408.4,1196408.4,16805,0,0,0,L,1122011218,1,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026707,230716.00
02/24/2019 11:45,2,0.158,ACTIVE,211.25,297.87,60.028,1551026704,"201051344000458","174011545737251",21.43,2.00,0,295.76,301.17,3.5,1.4,0.000,1212546.0,1212546.0,8597,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026708,230717.00
02/24/2019 11:45,2,0.174,ACTIVE,211.25,298.47,59.969,1551026704,"201051344000890","174011545737251",21.67,1.50,0,295.76,299.97,3.8,1.8,0.000,1205895.1,1205895.1,16760,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026709,230718.00
02/24/2019 11:45,2,0.125,ACTIVE,211.25,297.57,60.006,1551026704,"201051344000988","174011545737251",18.59,0.50,0,293.06,299.97,2.4,0.4,0.000,943579.6,943579.6,8952,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026710,230719.00
02/24/2019 11:45,2,0.188,ACTIVE,211.93,299.07,60.012,1551026704,"201051344000582","174011545737251",22.17,0.00,0,296.36,299.97,4.2,2.1,0.000,1185700.9,1185700.9,16730,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026711,230720.00
02/24/2019 11:45,2,0.148,ACTIVE,211.25,298.17,60.006,1551026704,"201051344000868","174011545737251",19.78,0.00,0,296.36,301.17,3.0,0.9,0.000,1197840.1,1197840.1,40634,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026712,230721.00
02/24/2019 11:45,2,0.211,ALERT,211.93,335.44,60.012,1551026704,"201051344000576","174011545737251",27.63,1.00,0,295.76,339.34,5.9,3.8,0.004,1214389.6,1214389.6,12701,0,0,0,L,1122011218,1,120.88,121.33,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026714,230722.00
02/24/2019 11:45,2,0.133,ACTIVE,211.48,297.57,60.022,1551026704,"201051344001158","174011545737251",20.81,-0.50,0,295.16,299.97,2.8,0.8,0.000,1190947.5,1190947.5,8930,0,0,0,L,1122011218,1,120.42,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026715,230723.00
02/24/2019 11:45,2,0.275,ALERT,211.70,335.14,60.017,1551026704,"201051344000917","174011545737251",22.58,2.50,0,293.96,367.00,6.4,4.2,0.018,1202611.6,1202611.6,16593,0,0,0,L,1122011218,1,121.33,121.33,0002,-1,0,0,0,0,0,0,39,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026717,230724.00
02/24/2019 11:45,2,0.277,ALERT,211.70,334.54,60.006,1551026704,"201051344000417","174011545737251",22.40,2.00,0,295.16,348.36,6.3,4.2,0.009,974642.7,974642.7,16833,0,0,0,L,1122011218,1,121.33,120.88,0002,-1,0,0,0,0,0,0,7,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026719,230725.00
02/24/2019 11:45,2,0.934,ACTIVE,211.93,342.95,60.022,1551026704,"201051344000685","174011545737251",31.15,2.50,0,330.63,363.09,29.5,26.5,0.230,1206918.8,1206918.8,16813,0,0,0,L,1122011218,1,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026720,230726.00
02/24/2019 11:45,2,0.178,ACTIVE,211.48,297.26,60.028,1551026704,"201051344000651","174011545737251",21.45,-0.50,0,295.16,298.47,3.9,1.8,0.000,1200729.6,1200729.6,16794,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026721,230727.00
02/24/2019 11:45,2,0.191,ALERT,211.03,333.63,60.017,1551026704,"201051344000594","174011545737251",27.67,1.50,0,294.56,337.24,5.4,3.3,0.009,1215624.2,1215624.2,40617,0,0,0,L,1122011218,1,120.42,121.10,0002,-1,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026723,230728.00
02/24/2019 11:45,2,0.174,ACTIVE,211.48,297.87,60.049,1551026704,"201051344000469","174011545737251",19.48,-0.50,0,294.56,300.27,3.5,1.4,0.000,1199935.4,1199935.4,8881,0,0,0,L,1122011218,1,120.20,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026723,230729.00
02/24/2019 11:45,2,0.184,ACTIVE,211.70,334.84,60.017,1551026704,"201051344000585","174011545737251",27.02,2.00,0,294.56,344.45,5.0,2.9,0.000,1215420.6,1215420.6,16844,0,0,0,L,1122011218,1,120.88,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026724,230730.00
02/24/2019 11:45,2,0.252,ALERT,211.93,335.44,60.028,1551026704,"201051344000853","174011545737251",25.17,1.00,0,296.96,339.95,6.5,4.3,0.013,1218354.4,1218354.4,8517,0,0,0,L,1122011218,1,121.10,121.55,0002,1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026726,230731.00
02/24/2019 11:45,2,0.838,ACTIVE,211.93,357.98,60.028,1551026704,"201051344001145","174011545737251",32.76,2.50,0,331.23,373.01,27.9,25.0,0.199,1214268.3,1214268.3,16760,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026727,230732.00
02/24/2019 11:45,2,0.936,ACTIVE,211.70,350.17,60.033,1551026704,"201051344000438","174011545737251",31.95,2.50,0,330.63,369.10,30.3,27.3,0.221,1208403.7,1208403.7,16808,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026728,230733.00
02/24/2019 11:45,2,0.207,ALERT,211.25,333.03,60.038,1551026704,"201051344001135","174011545737251",29.50,2.00,0,295.76,337.54,6.2,4.1,0.013,1196456.2,1196456.2,16762,0,0,0,L,1122011218,1,121.33,120.88,0002,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026730,230734.00
02/24/2019 11:45,2,0.215,ACTIVE,211.48,333.63,60.028,1551026704,"201051344000983","174011545737251",24.79,1.50,0,295.76,337.24,5.5,3.3,0.000,1217191.9,1217191.9,8519,0,0,0,L,1122011218,1,120.65,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026731,230735.00
02/24/2019 11:45,2,0.219,ACTIVE,211.70,334.24,60.065,1551026704,"201051344001203","174011545737251",23.93,1.00,0,295.46,347.46,5.3,3.2,0.004,1205350.5,1205350.5,16806,0,0,0,L,1122011218,1,121.78,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026732,230736.00
02/24/2019 11:45,2,0.174,ACTIVE,211.48,342.05,60.028,1551026704,"201051344001230","174011545737251",26.08,1.50,0,295.16,362.49,4.6,2.5,0.000,1199793.2,1199793.2,16613,0,0,0,L,1122011218,1,121.55,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026733,230737.00
02/24/2019 11:45,2,0.256,ACTIVE,211.25,335.14,60.033,1551026704,"201051344000646","174011545737251",30.67,2.00,0,309.29,352.87,8.0,5.8,0.022,1194409.5,1194409.5,16775,0,0,0,L,1122011218,1,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026734,230738.00
02/24/2019 11:45,2,0.082,ALERT,211.70,297.26,60.028,1551026704,"201051344000867","174011545737251",32.88,0.50,0,295.16,317.70,2.8,0.7,0.000,1196525.8,1196525.8,40666,0,0,0,L,1122011218,1,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551026735,230739.00
02/24/2019 11:45,2,0.146,ACTIVE,211.93,297.26,60.065,1551026704,"201051344000633","174011545737251",17.93,0.00,0,293.96,299.97,2.7,0.6,0.000,1195496.8,1195496.8,40726,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026736,230740.00
02/24/2019 11:45,2,0.965,ACTIVE,211.03,338.14,60.049,1551026704,"201051344000955","174011545737251",20.65,2.50,0,327.02,347.76,20.2,17.6,0.146,1213658.8,1213658.8,16798,0,0,0,L,1122011218,1,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026737,230741.00
02/24/2019 11:45,2,0.289,ACTIVE,211.70,344.45,60.065,1551026704,"201051344000648","174011545737251",31.95,0.50,0,330.93,360.38,9.4,7.1,0.027,1206485.7,1206485.7,40251,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026738,230742.00
02/24/2019 11:45,2,0.230,ACTIVE,211.93,335.14,60.033,1551026704,"201051344000645","174011545737251",30.77,2.00,0,328.52,346.26,7.2,5.1,0.018,1211453.7,1211453.7,40208,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026739,230743.00
02/24/2019 11:45,2,0.236,ACTIVE,211.48,333.93,60.033,1551026704,"201051344000569","174011545737251",28.65,1.50,0,315.00,348.66,6.8,4.7,0.018,1227812.7,1227812.7,8444,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026740,230744.00
02/24/2019 11:45,2,0.252,ACTIVE,211.93,337.84,60.038,1551026704,"179051228000119","174011545737251",30.51,3.70,0,293.36,341.75,7.8,5.6,0.009,15534.1,15534.1,8501,0,0,0,L,46974696,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551026741,230745.00
02/24/2019 12:00,2,0.312,ACTIVE,211.48,334.24,60.006,1551027604,"201051344000579","174011545737251",27.97,2.00,0,328.82,341.75,8.9,6.6,0.031,1224981.2,1224981.2,8882,0,0,0,L,1122011218,1,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027605,230746.00
02/24/2019 12:00,2,0.203,ALERT,211.70,333.63,60.012,1551027604,"201051344001025","174011545737251",29.80,1.50,0,295.46,339.34,6.2,4.0,0.009,1209488.0,1209488.0,16809,0,0,0,L,1122011218,1,121.10,121.10,0002,-1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027607,230747.00
02/24/2019 12:00,2,0.205,ACTIVE,211.70,298.17,59.985,1551027604,"201051344001093","174011545737251",20.46,1.50,0,295.46,299.37,4.2,2.2,0.000,1196408.8,1196408.8,16806,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027608,230748.00
02/24/2019 12:00,2,0.174,ACTIVE,211.25,297.87,60.006,1551027604,"201051344000458","174011545737251",23.38,2.00,0,296.06,299.97,4.2,2.1,0.000,1212546.5,1212546.5,8598,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027609,230749.00
02/24/2019 12:00,2,0.189,ACTIVE,211.70,299.07,60.012,1551027604,"201051344000890","174011545737251",23.80,1.50,0,296.66,300.57,4.6,2.5,0.000,1205895.6,1205895.6,16761,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027610,230750.00
02/24/2019 12:00,2,0.135,ACTIVE,211.25,297.57,60.038,1551027604,"201051344000988","174011545737251",21.17,0.50,0,293.36,299.07,2.9,0.9,0.000,943579.7,943579.7,8953,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027611,230751.00
02/24/2019 12:00,2,0.230,ACTIVE,212.16,335.14,60.012,1551027604,"201051344000582","174011545737251",24.47,0.50,0,296.96,364.89,5.7,3.6,0.004,1185701.6,1185701.6,16731,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027612,230752.00
02/24/2019 12:00,2,0.158,ACTIVE,211.25,298.17,60.017,1551027604,"201051344000868","174011545737251",21.95,0.00,0,296.06,299.97,3.5,1.5,0.000,1197840.4,1197840.4,40635,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027613,230753.00
02/24/2019 12:00,2,0.262,ACTIVE,211.93,335.44,60.012,1551027604,"201051344000576","174011545737251",25.90,1.00,0,295.76,339.65,6.9,4.7,0.009,1214390.6,1214390.6,12703,0,0,0,L,1122011218,1,120.88,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027614,230754.00
02/24/2019 12:00,2,0.146,ACTIVE,211.48,297.57,60.017,1551027604,"201051344001158","174011545737251",22.78,0.00,0,295.46,298.77,3.4,1.4,0.000,1190947.8,1190947.8,8931,0,0,0,L,1122011218,1,120.42,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027615,230755.00
02/24/2019 12:00,2,0.357,ACTIVE,212.16,336.64,60.033,1551027604,"201051344000917","174011545737251",22.88,3.00,0,328.22,340.85,8.3,6.1,0.044,1202612.9,1202612.9,16595,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027616,230756.00
02/24/2019 12:00,2,0.334,ACTIVE,212.16,334.84,60.017,1551027604,"201051344000417","174011545737251",22.48,2.00,0,295.46,337.54,7.7,5.5,0.018,974643.9,974643.9,16835,0,0,0,L,1122011218,1,121.33,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027617,230757.00
02/24/2019 12:00,2,1.113,ACTIVE,212.16,347.46,60.022,1551027604,"201051344000685","174011545737251",31.45,2.50,0,330.93,371.21,35.5,32.4,0.287,1206926.0,1206926.0,16814,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027618,230758.00
02/24/2019 12:00,2,0.221,ACTIVE,211.93,297.87,60.022,1551027604,"201051344000651","174011545737251",21.27,0.00,0,295.46,299.07,4.8,2.7,0.000,1200730.2,1200730.2,16795,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027619,230759.00
02/24/2019 12:00,2,0.240,ACTIVE,211.03,333.63,60.022,1551027604,"201051344000594","174011545737251",26.48,2.00,0,295.46,342.65,6.5,4.3,0.009,1215625.1,1215625.1,40619,0,0,0,L,1122011218,1,120.20,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027620,230760.00
02/24/2019 12:00,2,0.184,ACTIVE,211.48,297.26,60.028,1551027604,"201051344000469","174011545737251",21.93,-0.50,0,294.86,299.07,4.1,2.0,0.000,1199935.8,1199935.8,8882,0,0,0,L,1122011218,1,119.97,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027620,230761.00
02/24/2019 12:00,2,0.205,ALERT,212.16,335.44,60.022,1551027604,"201051344000585","174011545737251",28.67,2.50,0,295.76,338.44,6.0,3.9,0.013,1215421.5,1215421.5,16845,0,0,0,L,1122011218,1,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027622,230762.00
02/24/2019 12:00,2,0.268,ACTIVE,211.93,335.44,60.028,1551027604,"201051344000853","174011545737251",27.23,1.50,0,316.80,357.38,7.4,5.2,0.013,1218355.6,1218355.6,8519,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027623,230763.00
02/24/2019 12:00,2,1.008,ACTIVE,212.16,360.08,60.049,1551027604,"201051344001145","174011545737251",32.90,2.50,0,331.83,375.11,33.6,30.6,0.256,1214275.2,1214275.2,16761,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027624,230764.00
02/24/2019 12:00,2,1.105,ACTIVE,212.16,355.88,60.022,1551027604,"201051344000438","174011545737251",32.26,3.00,0,330.03,376.62,36.2,33.0,0.274,1208411.1,1208411.1,16809,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027625,230765.00
02/24/2019 12:00,2,0.248,ACTIVE,211.70,368.50,60.059,1551027604,"201051344001135","174011545737251",34.43,2.50,0,318.91,370.90,8.7,6.5,0.027,1196457.4,1196457.4,16764,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027626,230766.00
02/24/2019 12:00,2,0.229,ALERT,211.48,333.33,59.990,1551027604,"201051344000983","174011545737251",26.62,1.50,0,296.36,338.14,6.2,4.1,0.009,1217192.8,1217192.8,8520,0,0,0,L,1122011218,1,120.65,121.33,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027628,230767.00
02/24/2019 12:00,2,0.236,ALERT,211.93,334.24,60.022,1551027604,"201051344001203","174011545737251",26.72,1.50,0,295.76,339.34,6.4,4.3,0.009,1205351.4,1205351.4,16807,0,0,0,L,1122011218,1,122.01,120.88,0002,-1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027630,230768.00
02/24/2019 12:00,2,0.510,ALERT,211.70,335.74,60.038,1551027604,"201051344001230","174011545737251",23.28,1.50,0,296.06,342.35,12.0,9.7,0.071,1199794.6,1199794.6,16614,0,0,0,L,1122011218,1,121.55,120.88,0002,-1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027631,230769.00
02/24/2019 12:00,2,0.299,ACTIVE,211.70,352.87,60.022,1551027604,"201051344000646","174011545737251",32.70,2.50,0,328.52,357.08,10.0,7.7,0.040,1194411.2,1194411.2,16776,0,0,0,L,1122011218,1,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027632,230770.00
02/24/2019 12:00,2,0.143,ALERT,211.70,296.66,60.054,1551027604,"201051344000867","174011545737251",18.81,1.00,0,294.86,318.00,2.7,0.7,0.000,1196525.9,1196525.9,40668,0,0,0,L,1122011218,1,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1551027634,230771.00
02/24/2019 12:00,2,0.162,ACTIVE,211.93,296.96,60.028,1551027604,"201051344000633","174011545737251",21.03,0.00,0,293.96,299.07,3.5,1.4,0.000,1195497.1,1195497.1,40727,0,0,0,L,1122011218,1,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027635,230772.00
02/24/2019 12:00,2,1.131,ACTIVE,211.48,340.25,60.028,1551027604,"201051344000955","174011545737251",20.91,2.50,0,327.92,349.56,24.0,21.2,0.172,1213663.6,1213663.6,16799,0,0,0,L,1122011218,1,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027636,230773.00
02/24/2019 12:00,2,0.336,ACTIVE,211.48,363.39,60.028,1551027604,"201051344000648","174011545737251",33.91,1.00,0,330.93,369.10,11.5,9.2,0.044,1206487.7,1206487.7,40252,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027637,230774.00
02/24/2019 12:00,2,0.256,ACTIVE,211.70,362.79,59.990,1551027604,"201051344000645","174011545737251",33.79,2.00,0,330.03,368.50,8.8,6.6,0.027,1211455.1,1211455.1,40209,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027638,230775.00
02/24/2019 12:00,2,0.250,ACTIVE,211.48,333.93,60.022,1551027604,"201051344000569","174011545737251",30.16,1.50,0,328.52,341.15,7.7,5.5,0.022,1227814.0,1227814.0,8445,0,0,0,L,1122011218,1,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027639,230776.00
02/24/2019 12:00,2,0.271,ALERT,211.70,337.84,60.017,1551027604,"179051228000119","174011545737251",31.53,3.70,0,293.66,342.05,8.7,6.5,0.013,15535.6,15535.6,8502,0,0,0,L,46974696,1,120.65,122.01,0000,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551027641,230777.00
02/24/2019 12:15,2,0.713,ACTIVE,211.48,336.04,60.012,1551028504,"201051344000579","174011545737251",22.74,2.50,0,329.43,343.85,16.5,14.0,0.110,1224983.6,1224983.6,8883,0,0,0,L,1122011218,1,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028505,230778.00
02/24/2019 12:15,2,0.219,ALERT,211.70,333.33,59.959,1551028504,"201051344001025","174011545737251",30.51,1.50,0,296.96,341.75,6.8,4.6,0.013,1209489.0,1209489.0,16811,0,0,0,L,1122011218,1,121.10,121.10,0002,-1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028507,230779.00
02/24/2019 12:15,2,0.207,ACTIVE,211.70,297.87,59.985,1551028504,"201051344001093","174011545737251",21.27,1.50,0,296.06,299.37,4.5,2.4,0.000,1196409.4,1196409.4,16807,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028508,230780.00
02/24/2019 12:15,2,0.178,ALERT,211.25,297.57,60.006,1551028504,"201051344000458","174011545737251",23.72,2.00,0,296.36,334.24,4.3,2.2,0.000,1212546.9,1212546.9,8599,0,0,0,L,1122011218,1,120.42,121.55,0002,-1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028510,230781.00
02/24/2019 12:15,2,0.203,ALERT,211.70,333.63,60.028,1551028504,"201051344000890","174011545737251",27.29,2.00,0,296.96,344.15,5.6,3.5,0.000,1205896.3,1205896.3,16762,0,0,0,L,1122011218,1,121.55,120.42,0002,1,0,0,0,0,0,0,10,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028512,230782.00
02/24/2019 12:15,2,0.146,ACTIVE,211.25,297.57,59.990,1551028504,"201051344000988","174011545737251",20.79,1.00,0,293.36,299.37,3.1,1.1,0.000,943580.0,943580.0,8954,0,0,0,L,1122011218,1,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028512,230783.00
02/24/2019 12:15,2,0.211,ALERT,212.38,334.84,60.006,1551028504,"201051344000582","174011545737251",29.24,1.00,0,296.96,343.85,6.3,4.2,0.009,1185702.4,1185702.4,16732,0,0,0,L,1122011218,1,121.55,121.33,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028514,230784.00
02/24/2019 12:15,2,0.160,ACTIVE,211.25,297.87,60.012,1551028504,"201051344000868","174011545737251",22.24,0.00,0,296.66,300.27,3.6,1.6,0.000,1197840.7,1197840.7,40636,0,0,0,L,1122011218,1,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028515,230785.00
02/24/2019 12:15,2,0.260,ALERT,211.93,335.44,59.975,1551028504,"201051344000576","174011545737251",26.30,1.50,0,295.46,339.65,7.0,4.8,0.009,1214391.7,1214391.7,12704,0,0,0,L,1122011218,1,120.65,121.33,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028517,230786.00
02/24/2019 12:15,2,0.152,ACTIVE,211.48,297.57,60.012,1551028504,"201051344001158","174011545737251",23.36,0.00,0,295.46,300.57,3.6,1.6,0.000,1190948.1,1190948.1,8932,0,0,0,L,1122011218,1,120.20,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028518,230787.00
02/24/2019 12:15,2,0.605,ACTIVE,212.16,337.24,60.006,1551028504,"201051344000917","174011545737251",22.84,3.00,0,328.82,342.95,14.0,11.6,0.088,1202614.7,1202614.7,16596,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028519,230788.00
02/24/2019 12:15,2,0.396,ACTIVE,211.93,334.84,60.006,1551028504,"201051344000417","174011545737251",22.56,2.50,0,328.82,339.95,9.1,6.9,0.031,974645.3,974645.3,16836,0,0,0,L,1122011218,1,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028520,230789.00
02/24/2019 12:15,2,1.105,ACTIVE,212.16,349.26,60.017,1551028504,"201051344000685","174011545737251",31.61,3.00,0,331.23,367.90,35.4,32.2,0.283,1206933.7,1206933.7,16815,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028521,230790.00
02/24/2019 12:15,2,0.238,ACTIVE,211.93,334.54,60.006,1551028504,"201051344000651","174011545737251",23.87,0.00,0,296.06,349.26,5.8,3.7,0.000,1200730.8,1200730.8,16796,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028522,230791.00
02/24/2019 12:15,2,0.252,ALERT,211.03,333.93,60.017,1551028504,"201051344000594","174011545737251",27.95,2.00,0,296.36,346.26,7.2,5.0,0.013,1215626.2,1215626.2,40620,0,0,0,L,1122011218,1,120.42,121.10,0002,-1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028524,230792.00
02/24/2019 12:15,2,0.188,ACTIVE,211.25,297.26,59.996,1551028504,"201051344000469","174011545737251",22.26,-0.50,0,294.86,299.37,4.2,2.2,0.000,1199936.3,1199936.3,8883,0,0,0,L,1122011218,1,119.97,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028525,230793.00
02/24/2019 12:15,2,0.217,ACTIVE,212.16,334.84,60.006,1551028504,"201051344000585","174011545737251",29.30,2.00,0,295.46,339.95,6.5,4.3,0.013,1215422.4,1215422.4,16847,0,0,0,L,1122011218,1,121.10,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028526,230794.00
02/24/2019 12:15,2,0.271,ACTIVE,211.93,335.74,60.006,1551028504,"201051344000853","174011545737251",27.33,1.50,0,329.43,340.85,7.5,5.4,0.018,1218356.8,1218356.8,8520,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028527,230795.00
02/24/2019 12:15,2,1.020,ACTIVE,212.16,360.08,59.985,1551028504,"201051344001145","174011545737251",32.82,3.00,0,332.13,376.01,34.0,30.9,0.256,1214282.4,1214282.4,16762,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028528,230796.00
02/24/2019 12:15,2,1.125,ACTIVE,212.16,354.07,60.012,1551028504,"201051344000438","174011545737251",32.10,3.00,0,331.23,371.51,36.6,33.4,0.278,1208418.9,1208418.9,16810,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028528,230797.00
02/24/2019 12:15,2,0.254,ACTIVE,211.48,377.52,59.996,1551028504,"201051344001135","174011545737251",35.36,2.50,0,329.43,380.22,9.2,6.9,0.027,1196459.0,1196459.0,16765,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028529,230798.00
02/24/2019 12:15,2,0.213,ACTIVE,211.48,333.33,60.006,1551028504,"201051344000983","174011545737251",29.48,2.00,0,309.29,358.88,6.4,4.3,0.013,1217193.8,1217193.8,8522,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028530,230799.00
02/24/2019 12:15,2,0.252,ACTIVE,212.16,334.54,60.012,1551028504,"201051344001203","174011545737251",29.80,1.50,0,312.29,363.69,7.6,5.4,0.018,1205352.5,1205352.5,16809,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028531,230800.00
02/24/2019 12:15,2,0.811,ACTIVE,211.93,336.94,60.001,1551028504,"201051344001230","174011545737251",22.46,2.00,0,328.52,345.96,18.4,15.9,0.133,1199797.6,1199797.6,16616,0,0,0,L,1122011218,1,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028532,230801.00
