ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 12:15,2,0.330,ACTIVE,211.70,363.69,59.980,1551028504,"201051344000646","174011545737251",33.77,3.00,0,329.13,372.41,11.4,9.0,0.044,1194413.1,1194413.1,16777,0,0,0,L,1122011218,1,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028533,230802.00
02/24/2019 12:15,2,0.145,ACTIVE,211.48,296.66,60.006,1551028504,"201051344000867","174011545737251",19.84,1.00,0,294.56,299.67,2.9,0.9,0.000,1196526.0,1196526.0,40670,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028534,230803.00
02/24/2019 12:15,2,0.162,ACTIVE,211.93,296.96,60.049,1551028504,"201051344000633","174011545737251",21.81,0.50,0,293.66,298.77,3.6,1.5,0.000,1195497.4,1195497.4,40728,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028535,230804.00
02/24/2019 12:15,2,1.129,ACTIVE,211.48,338.74,60.006,1551028504,"201051344000955","174011545737251",20.85,2.50,0,327.62,351.37,23.9,21.1,0.172,1213668.5,1213668.5,16800,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028536,230805.00
02/24/2019 12:15,2,0.352,ACTIVE,211.48,369.40,60.012,1551028504,"201051344000648","174011545737251",34.45,1.00,0,330.93,373.91,12.4,10.0,0.053,1206490.0,1206490.0,40253,0,0,0,L,1122011218,1,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028537,230806.00
02/24/2019 12:15,2,0.270,ACTIVE,211.93,371.81,60.006,1551028504,"201051344000645","174011545737251",34.75,2.50,0,330.93,377.52,9.6,7.3,0.027,1211456.7,1211456.7,40210,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028538,230807.00
02/24/2019 12:15,2,0.244,ACTIVE,211.48,336.64,60.001,1551028504,"201051344000569","174011545737251",31.11,1.50,0,328.52,342.95,7.7,5.5,0.027,1227815.2,1227815.2,8446,0,0,0,L,1122011218,1,119.97,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028539,230808.00
02/24/2019 12:15,2,0.273,ACTIVE,211.70,343.25,60.001,1551028504,"179051228000119","174011545737251",32.08,4.00,0,312.29,372.71,8.9,6.7,0.018,15537.2,15537.2,8504,0,0,0,L,46974696,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551028540,230809.00
02/24/2019 12:30,2,1.061,ACTIVE,211.48,338.44,59.996,1551029404,"201051344000579","174011545737251",21.75,2.50,0,328.82,350.47,23.4,20.6,0.164,1224988.3,1224988.3,8884,0,0,0,L,1122011218,1,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029406,230810.00
02/24/2019 12:30,2,0.242,ACTIVE,211.70,367.90,60.017,1551029404,"201051344001025","174011545737251",34.39,2.00,0,328.22,377.22,8.5,6.3,0.018,1209490.4,1209490.4,16813,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029407,230811.00
02/24/2019 12:30,2,0.215,ACTIVE,211.93,298.47,60.001,1551029404,"201051344001093","174011545737251",22.46,2.00,0,295.76,299.37,4.9,2.8,0.000,1196410.0,1196410.0,16808,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029408,230812.00
02/24/2019 12:30,2,0.182,ALERT,211.48,324.32,60.043,1551029404,"201051344000458","174011545737251",25.76,3.00,0,295.76,353.77,4.8,2.7,0.000,1212547.6,1212547.6,8601,0,0,0,L,1122011218,1,120.65,121.55,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029409,230813.00
02/24/2019 12:30,2,0.227,ACTIVE,211.70,333.63,60.006,1551029404,"201051344000890","174011545737251",28.84,2.50,0,296.06,341.45,6.7,4.5,0.009,1205897.3,1205897.3,16764,0,0,0,L,1122011218,1,121.55,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029410,230814.00
02/24/2019 12:30,2,0.158,ACTIVE,211.48,297.87,60.006,1551029404,"201051344000988","174011545737251",20.57,1.00,0,293.36,299.37,3.3,1.3,0.000,943580.2,943580.2,8955,0,0,0,L,1122011218,1,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029411,230815.00
02/24/2019 12:30,2,0.291,ACTIVE,212.61,351.07,60.006,1551029404,"201051344000582","174011545737251",32.54,1.00,0,312.59,360.99,9.6,7.4,0.031,1185703.7,1185703.7,16734,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029412,230816.00
02/24/2019 12:30,2,0.164,ALERT,211.48,298.47,60.001,1551029404,"201051344000868","174011545737251",22.72,0.00,0,296.36,334.54,3.8,1.8,0.000,1197841.1,1197841.1,40637,0,0,0,L,1122011218,1,120.42,121.78,0002,-2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029414,230817.00
02/24/2019 12:30,2,0.268,ACTIVE,212.16,336.04,60.006,1551029404,"201051344000576","174011545737251",27.08,1.50,0,307.18,369.10,7.4,5.2,0.009,1214393.0,1214393.0,12706,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029415,230818.00
02/24/2019 12:30,2,0.160,ACTIVE,211.70,333.93,60.049,1551029404,"201051344001158","174011545737251",26.82,0.50,0,295.16,349.86,4.3,2.3,0.000,1190948.6,1190948.6,8933,0,0,0,L,1122011218,1,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029416,230819.00
02/24/2019 12:30,2,1.125,ACTIVE,212.16,339.34,60.006,1551029404,"201051344000917","174011545737251",20.46,3.00,0,329.13,351.07,23.4,20.6,0.172,1202619.4,1202619.4,16597,0,0,0,L,1122011218,1,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029417,230820.00
02/24/2019 12:30,2,0.498,ACTIVE,212.16,335.74,60.017,1551029404,"201051344000417","174011545737251",22.82,2.50,0,328.82,340.25,11.5,9.2,0.053,974647.3,974647.3,16837,0,0,0,L,1122011218,1,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029418,230821.00
02/24/2019 12:30,2,1.111,ACTIVE,212.38,354.67,60.012,1551029404,"201051344000685","174011545737251",32.14,3.00,0,330.93,370.60,36.3,33.1,0.292,1206942.0,1206942.0,16816,0,0,0,L,1122011218,1,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029419,230822.00
02/24/2019 12:30,2,0.256,ALERT,212.16,334.84,60.012,1551029404,"201051344000651","174011545737251",26.72,0.50,0,295.16,346.26,7.0,4.8,0.009,1200731.9,1200731.9,16797,0,0,0,L,1122011218,1,122.01,120.88,0002,-1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029421,230823.00
02/24/2019 12:30,2,0.926,ACTIVE,211.25,337.54,60.022,1551029404,"201051344000594","174011545737251",22.19,2.00,0,325.22,372.71,20.7,18.1,0.155,1215628.0,1215628.0,40622,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029421,230824.00
02/24/2019 12:30,2,0.188,ACTIVE,211.70,297.87,59.985,1551029404,"201051344000469","174011545737251",22.74,-0.50,0,293.96,299.67,4.3,2.3,0.000,1199936.8,1199936.8,8884,0,0,0,L,1122011218,1,120.20,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029422,230825.00
02/24/2019 12:30,2,0.232,ACTIVE,212.16,335.74,60.012,1551029404,"201051344000585","174011545737251",30.32,2.50,0,319.21,345.96,7.2,5.0,0.018,1215423.6,1215423.6,16848,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029423,230826.00
02/24/2019 12:30,2,0.283,ACTIVE,212.38,336.04,60.001,1551029404,"201051344000853","174011545737251",27.69,1.50,0,330.33,341.15,8.0,5.8,0.022,1218358.2,1218358.2,8521,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029424,230827.00
02/24/2019 12:30,2,1.061,ACTIVE,212.38,358.88,60.033,1551029404,"201051344001145","174011545737251",32.68,3.00,0,332.13,377.22,35.1,32.0,0.274,1214290.2,1214290.2,16763,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029425,230828.00
02/24/2019 12:30,2,1.166,ACTIVE,212.16,352.27,60.017,1551029404,"201051344000438","174011545737251",31.89,3.00,0,330.63,375.41,37.6,34.4,0.287,1208427.4,1208427.4,16811,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029426,230829.00
02/24/2019 12:30,2,0.256,ACTIVE,211.70,382.63,60.043,1551029404,"201051344001135","174011545737251",35.90,3.00,0,330.03,386.23,9.4,7.1,0.031,1196460.8,1196460.8,16766,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029427,230830.00
02/24/2019 12:30,2,0.221,ACTIVE,211.70,333.93,59.996,1551029404,"201051344000983","174011545737251",30.30,2.00,0,326.42,340.85,6.8,4.7,0.022,1217194.9,1217194.9,8523,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029428,230831.00
02/24/2019 12:30,2,0.307,ACTIVE,212.16,334.84,60.059,1551029404,"201051344001203","174011545737251",30.87,2.00,0,330.03,376.01,9.7,7.4,0.035,1205354.1,1205354.1,16810,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029429,230832.00
02/24/2019 12:30,2,1.109,ACTIVE,211.93,338.44,60.033,1551029404,"201051344001230","174011545737251",20.97,2.50,0,327.92,351.07,23.6,20.8,0.181,1199802.5,1199802.5,16617,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029430,230833.00
02/24/2019 12:30,2,0.461,ACTIVE,211.70,367.60,60.017,1551029404,"201051344000646","174011545737251",34.13,3.00,0,329.43,387.44,15.9,13.4,0.071,1194415.7,1194415.7,16778,0,0,0,L,1122011218,1,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029431,230834.00
02/24/2019 12:30,2,0.148,ACTIVE,211.70,297.26,60.001,1551029404,"201051344000867","174011545737251",21.37,1.00,0,294.56,299.97,3.2,1.2,0.000,1196526.3,1196526.3,40671,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029432,230835.00
02/24/2019 12:30,2,0.203,ACTIVE,212.16,297.57,59.969,1551029404,"201051344000633","174011545737251",19.72,0.50,0,293.66,299.07,4.1,2.0,0.000,1195497.8,1195497.8,40729,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029433,230836.00
02/24/2019 12:30,2,1.080,ACTIVE,211.25,360.69,60.012,1551029404,"201051344000955","174011545737251",33.02,3.00,0,327.32,379.92,36.1,32.9,0.274,1213674.4,1213674.4,16801,0,0,0,L,1122011218,1,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029433,230837.00
02/24/2019 12:30,2,0.418,ACTIVE,211.70,357.38,59.975,1551029404,"201051344000648","174011545737251",33.16,1.00,0,330.63,379.02,14.1,11.7,0.071,1206492.7,1206492.7,40254,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029435,230838.00
02/24/2019 12:30,2,0.303,ACTIVE,212.16,376.31,60.022,1551029404,"201051344000645","174011545737251",35.25,3.00,0,331.53,382.63,10.8,8.5,0.044,1211458.7,1211458.7,40211,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029435,230839.00
02/24/2019 12:30,2,0.262,ACTIVE,211.70,334.84,60.028,1551029404,"201051344000569","174011545737251",30.63,2.00,0,330.03,350.77,8.2,5.9,0.022,1227816.7,1227816.7,8447,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029436,230840.00
02/24/2019 12:30,2,0.273,ACTIVE,211.93,354.97,60.012,1551029404,"179051228000119","174011545737251",33.10,4.00,0,321.61,360.08,9.2,6.9,0.022,15538.9,15538.9,8505,0,0,0,L,46974696,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551029437,230841.00
02/24/2019 12:45,2,1.199,ACTIVE,211.93,339.34,60.043,1551030304,"201051344000579","174011545737251",20.99,2.50,0,328.22,352.27,25.5,22.7,0.190,1224994.0,1224994.0,8885,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030306,230842.00
02/24/2019 12:45,2,0.311,ACTIVE,211.93,377.52,60.028,1551030304,"201051344001025","174011545737251",35.35,2.50,0,330.93,383.83,11.2,8.9,0.044,1209492.3,1209492.3,16814,0,0,0,L,1122011218,1,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030306,230843.00
02/24/2019 12:45,2,0.221,ACTIVE,211.93,302.98,60.017,1551030304,"201051344001093","174011545737251",23.70,2.00,0,296.06,313.50,5.3,3.2,0.000,1196410.8,1196410.8,16809,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030307,230844.00
02/24/2019 12:45,2,0.191,ACTIVE,211.70,333.93,60.065,1551030304,"201051344000458","174011545737251",27.04,3.00,0,295.16,350.47,5.2,3.1,0.000,1212548.4,1212548.4,8603,0,0,0,L,1122011218,1,120.88,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030308,230845.00
02/24/2019 12:45,2,0.301,ALERT,211.70,355.88,60.022,1551030304,"201051344000890","174011545737251",33.14,2.50,0,296.96,369.70,10.1,7.8,0.027,1205898.8,1205898.8,16765,0,0,0,L,1122011218,1,121.55,120.42,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030310,230846.00
02/24/2019 12:45,2,0.168,ACTIVE,211.48,298.17,59.980,1551030304,"201051344000988","174011545737251",21.33,1.00,0,293.36,314.40,3.6,1.6,0.000,943580.6,943580.6,8956,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030311,230847.00
02/24/2019 12:45,2,0.822,ACTIVE,212.38,339.34,60.022,1551030304,"201051344000582","174011545737251",22.40,1.50,0,330.63,385.03,18.6,16.0,0.133,1185706.0,1185706.0,16735,0,0,0,L,1122011218,1,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030312,230848.00
02/24/2019 12:45,2,0.170,ALERT,211.70,319.81,60.017,1551030304,"201051344000868","174011545737251",24.67,0.50,0,296.96,352.57,4.2,2.2,0.000,1197841.7,1197841.7,40639,0,0,0,L,1122011218,1,120.65,121.78,0002,-2,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030314,230849.00
02/24/2019 12:45,2,0.258,ACTIVE,212.16,335.74,60.022,1551030304,"201051344000576","174011545737251",30.32,1.50,0,320.41,347.46,8.0,5.7,0.022,1214394.4,1214394.4,12707,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030315,230850.00
02/24/2019 12:45,2,0.170,ALERT,211.93,334.84,59.985,1551030304,"201051344001158","174011545737251",27.67,1.00,0,295.46,337.24,4.8,2.7,0.004,1190949.2,1190949.2,8934,0,0,0,L,1122011218,1,120.65,121.33,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030317,230851.00
02/24/2019 12:45,2,1.121,ACTIVE,212.16,351.37,59.996,1551030304,"201051344000917","174011545737251",31.73,3.30,0,326.42,377.82,36.0,32.8,0.256,1202627.7,1202627.7,16598,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030317,230852.00
02/24/2019 12:45,2,0.955,ACTIVE,212.16,339.04,60.028,1551030304,"201051344000417","174011545737251",22.01,3.00,0,329.13,348.06,21.3,18.6,0.150,974650.5,974650.5,16838,0,0,0,L,1122011218,1,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030318,230853.00
02/24/2019 12:45,2,1.143,ACTIVE,212.16,351.37,60.028,1551030304,"201051344000685","174011545737251",31.77,2.50,0,331.83,372.71,36.8,33.6,0.296,1206950.8,1206950.8,16817,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030319,230854.00
02/24/2019 12:45,2,0.285,ACTIVE,212.16,337.54,60.017,1551030304,"201051344000651","174011545737251",31.15,1.00,0,311.09,358.28,9.1,6.8,0.027,1200733.4,1200733.4,16799,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030320,230855.00
02/24/2019 12:45,2,1.148,ACTIVE,211.25,338.74,60.059,1551030304,"201051344000594","174011545737251",21.03,2.50,0,327.02,352.87,24.5,21.7,0.186,1215633.4,1215633.4,40623,0,0,0,L,1122011218,1,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030321,230856.00
02/24/2019 12:45,2,0.193,ACTIVE,211.70,298.47,59.959,1551030304,"201051344000469","174011545737251",23.20,0.00,0,295.16,299.67,4.6,2.5,0.000,1199937.4,1199937.4,8885,0,0,0,L,1122011218,1,120.20,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030322,230857.00
02/24/2019 12:45,2,0.262,ACTIVE,212.16,352.87,60.012,1551030304,"201051344000585","174011545737251",32.74,2.50,0,329.13,376.92,8.7,6.5,0.027,1215425.1,1215425.1,16849,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030323,230858.00
02/24/2019 12:45,2,0.289,ACTIVE,212.38,336.34,60.038,1551030304,"201051344000853","174011545737251",28.15,1.50,0,330.33,342.05,8.3,6.1,0.027,1218359.7,1218359.7,8522,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030324,230859.00
02/24/2019 12:45,2,1.070,ACTIVE,212.16,359.18,60.038,1551030304,"201051344001145","174011545737251",32.64,2.50,0,333.03,378.72,35.4,32.2,0.274,1214298.7,1214298.7,16764,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030325,230860.00
02/24/2019 12:45,2,1.168,ACTIVE,212.16,353.47,60.033,1551030304,"201051344000438","174011545737251",31.99,3.00,0,330.63,376.31,37.9,34.6,0.292,1208436.4,1208436.4,16812,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030326,230861.00
02/24/2019 12:45,2,0.471,ACTIVE,211.48,366.10,60.017,1551030304,"201051344001135","174011545737251",33.95,3.00,0,329.73,399.76,16.2,13.7,0.097,1196463.0,1196463.0,16767,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030327,230862.00
02/24/2019 12:45,2,0.246,ACTIVE,211.70,334.24,60.006,1551030304,"201051344000983","174011545737251",28.94,2.00,0,327.92,342.65,7.2,5.1,0.018,1217196.2,1217196.2,8524,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030328,230863.00
02/24/2019 12:45,2,0.389,ACTIVE,212.16,370.60,60.012,1551030304,"201051344001203","174011545737251",34.57,2.50,0,330.03,380.22,13.7,11.3,0.071,1205356.6,1205356.6,16811,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030329,230864.00
02/24/2019 12:45,2,1.131,ACTIVE,211.93,339.04,60.049,1551030304,"201051344001230","174011545737251",20.91,2.00,0,327.62,351.97,24.0,21.2,0.181,1199808.0,1199808.0,16618,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030330,230865.00
02/24/2019 12:45,2,0.871,ACTIVE,211.70,372.11,60.022,1551030304,"201051344000646","174011545737251",34.27,3.30,0,329.13,389.24,30.2,27.2,0.221,1194421.0,1194421.0,16779,0,0,0,L,1122011218,1,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030331,230866.00
02/24/2019 12:45,2,0.158,ACTIVE,211.93,297.57,60.028,1551030304,"201051344000867","174011545737251",22.66,1.50,0,295.46,299.97,3.7,1.6,0.000,1196526.6,1196526.6,40672,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030332,230867.00
02/24/2019 12:45,2,0.184,ACTIVE,212.38,297.87,60.033,1551030304,"201051344000633","174011545737251",23.52,0.50,0,294.26,299.37,4.4,2.3,0.000,1195498.4,1195498.4,40730,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030333,230868.00
02/24/2019 12:45,2,1.111,ACTIVE,211.48,359.18,60.001,1551030304,"201051344000955","174011545737251",32.62,3.30,0,328.82,380.82,36.8,33.6,0.292,1213683.1,1213683.1,16802,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030334,230869.00
02/24/2019 12:45,2,0.480,ACTIVE,211.93,364.89,59.980,1551030304,"201051344000648","174011545737251",33.87,1.50,0,331.23,384.13,16.5,14.0,0.075,1206496.1,1206496.1,40255,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030335,230870.00
02/24/2019 12:45,2,0.795,ACTIVE,212.16,338.14,59.980,1551030304,"201051344000645","174011545737251",22.40,2.50,0,330.63,383.23,18.0,15.4,0.128,1211461.5,1211461.5,40212,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030336,230871.00
02/24/2019 12:45,2,0.268,ACTIVE,211.70,333.93,60.006,1551030304,"201051344000569","174011545737251",30.77,2.00,0,329.43,351.67,8.4,6.2,0.022,1227818.2,1227818.2,8448,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030337,230872.00
02/24/2019 12:45,2,0.279,ACTIVE,212.16,360.38,60.012,1551030304,"179051228000119","174011545737251",33.75,4.50,0,333.63,363.39,9.6,7.3,0.018,15539.5,15539.5,8506,0,0,0,L,46974696,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551030338,230873.00
02/24/2019 13:00,2,1.318,ACTIVE,212.16,341.15,60.017,1551031204,"201051344000579","174011545737251",20.85,2.50,0,329.13,353.47,27.9,25.0,0.212,1225000.1,1225000.1,8886,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031205,230874.00
02/24/2019 13:00,2,0.447,ACTIVE,211.93,375.41,60.012,1551031204,"201051344001025","174011545737251",35.09,2.50,0,330.63,386.23,15.9,13.4,0.084,1209495.0,1209495.0,16815,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031206,230875.00
02/24/2019 13:00,2,0.221,ALERT,211.93,312.59,60.017,1551031204,"201051344001093","174011545737251",24.31,1.50,0,296.96,342.95,5.5,3.4,0.000,1196411.6,1196411.6,16810,0,0,0,L,1122011218,1,121.55,121.10,0002,1,0,0,0,0,0,0,146,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031208,230876.00
02/24/2019 13:00,2,0.203,ALERT,211.93,334.54,60.017,1551031204,"201051344000458","174011545737251",27.51,3.30,0,296.06,337.84,5.7,3.5,0.009,1212549.2,1212549.2,8604,0,0,0,L,1122011218,1,121.10,121.55,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031210,230877.00
02/24/2019 13:00,2,0.543,ACTIVE,211.93,374.21,60.012,1551031204,"201051344000890","174011545737251",34.83,3.30,0,330.33,391.04,19.1,16.5,0.110,1205901.7,1205901.7,16767,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031211,230878.00
02/24/2019 13:00,2,0.184,ALERT,211.70,336.04,60.012,1551031204,"201051344000988","174011545737251",21.01,1.50,0,293.96,346.56,3.9,1.8,0.000,943581.0,943581.0,8957,0,0,0,L,1122011218,1,120.65,121.55,0002,-1,0,0,0,0,0,0,23,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031213,230879.00
02/24/2019 13:00,2,1.162,ACTIVE,212.61,363.39,60.012,1551031204,"201051344000582","174011545737251",33.02,1.50,0,329.73,379.92,38.9,35.6,0.292,1185711.5,1185711.5,16736,0,0,0,L,1122011218,1,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031214,230880.00
02/24/2019 13:00,2,0.180,ACTIVE,211.93,334.84,60.038,1551031204,"201051344000868","174011545737251",26.72,1.00,0,296.36,347.46,4.9,2.8,0.000,1197842.3,1197842.3,40641,0,0,0,L,1122011218,1,120.88,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031215,230881.00
02/24/2019 13:00,2,0.281,ACTIVE,212.38,353.17,60.012,1551031204,"201051344000576","174011545737251",32.78,1.50,0,326.12,366.70,9.4,7.1,0.031,1214396.0,1214396.0,12708,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031216,230882.00
02/24/2019 13:00,2,0.211,ACTIVE,211.93,334.84,60.012,1551031204,"201051344001158","174011545737251",26.84,1.00,0,295.76,343.55,5.7,3.6,0.009,1190950.1,1190950.1,8936,0,0,0,L,1122011218,1,120.88,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031217,230883.00
02/24/2019 13:00,2,1.232,ACTIVE,212.16,355.28,60.017,1551031204,"201051344000917","174011545737251",32.10,3.70,0,330.03,376.92,40.1,36.8,0.318,1202636.7,1202636.7,16599,0,0,0,L,1122011218,1,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031218,230884.00
02/24/2019 13:00,2,1.311,ACTIVE,212.16,341.75,60.012,1551031204,"201051344000417","174011545737251",20.91,3.00,0,328.52,353.77,27.8,24.9,0.212,974656.4,974656.4,16839,0,0,0,L,1122011218,1,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031219,230885.00
02/24/2019 13:00,2,1.281,ACTIVE,212.16,351.37,60.028,1551031204,"201051344000685","174011545737251",31.57,3.00,0,331.53,376.92,41.0,37.6,0.336,1206960.0,1206960.0,16818,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031220,230886.00
02/24/2019 13:00,2,1.111,ACTIVE,211.93,340.85,60.012,1551031204,"201051344000651","174011545737251",22.03,1.50,0,332.43,390.74,24.9,22.1,0.172,1200736.9,1200736.9,16800,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031220,230887.00
02/24/2019 13:00,2,1.271,ACTIVE,211.70,340.25,59.990,1551031204,"201051344000594","174011545737251",20.83,2.50,0,327.92,354.67,26.8,24.0,0.194,1215639.4,1215639.4,40624,0,0,0,L,1122011218,1,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031221,230888.00
02/24/2019 13:00,2,0.201,ALERT,212.16,319.81,59.996,1551031204,"201051344000469","174011545737251",25.52,0.00,0,295.46,341.15,5.2,3.1,0.000,1199938.2,1199938.2,8886,0,0,0,L,1122011218,1,120.65,122.01,0002,-2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031223,230889.00
02/24/2019 13:00,2,0.330,ACTIVE,212.16,372.41,60.028,1551031204,"201051344000585","174011545737251",34.75,3.00,0,331.23,380.82,11.7,9.3,0.040,1215427.1,1215427.1,16850,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031224,230890.00
02/24/2019 13:00,2,0.297,ACTIVE,212.61,337.24,60.022,1551031204,"201051344000853","174011545737251",29.90,1.50,0,330.93,342.95,9.0,6.7,0.035,1218361.4,1218361.4,8523,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031225,230891.00
02/24/2019 13:00,2,1.182,ACTIVE,212.16,358.88,60.049,1551031204,"201051344001145","174011545737251",32.56,2.50,0,333.63,380.82,39.0,35.7,0.305,1214307.6,1214307.6,16765,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031226,230892.00
02/24/2019 13:00,2,1.275,ACTIVE,212.16,357.38,60.017,1551031204,"201051344000438","174011545737251",32.26,3.00,0,331.53,383.23,41.7,38.3,0.318,1208445.9,1208445.9,16813,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031227,230893.00
02/24/2019 13:00,2,0.922,ACTIVE,211.70,373.91,60.012,1551031204,"201051344001135","174011545737251",34.33,3.30,0,329.73,392.25,32.1,29.0,0.230,1196468.4,1196468.4,16768,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031228,230894.00
02/24/2019 13:00,2,0.254,ACTIVE,211.93,334.54,60.012,1551031204,"201051344000983","174011545737251",30.65,2.00,0,327.92,343.85,8.0,5.7,0.027,1217197.6,1217197.6,8525,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031229,230895.00
02/24/2019 13:00,2,0.521,ACTIVE,211.93,381.73,60.017,1551031204,"201051344001203","174011545737251",35.66,3.00,0,330.03,391.04,18.8,16.2,0.106,1205360.2,1205360.2,16812,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031230,230896.00
02/24/2019 13:00,2,1.186,ACTIVE,211.93,359.18,60.033,1551031204,"201051344001230","174011545737251",32.60,2.50,0,327.62,380.82,39.1,35.9,0.314,1199816.0,1199816.0,16619,0,0,0,L,1122011218,1,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031231,230897.00
02/24/2019 13:00,2,1.193,ACTIVE,211.70,360.38,60.054,1551031204,"201051344000646","174011545737251",32.68,3.00,0,330.63,387.44,39.5,36.2,0.314,1194429.2,1194429.2,16780,0,0,0,L,1122011218,1,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031232,230898.00
02/24/2019 13:00,2,0.172,ALERT,212.16,322.21,60.006,1551031204,"201051344000867","174011545737251",25.50,1.50,0,295.46,335.14,4.5,2.4,0.000,1196527.1,1196527.1,40673,0,0,0,L,1122011218,1,121.10,121.55,0002,-1,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031233,230899.00
02/24/2019 13:00,2,0.195,ALERT,212.61,336.94,60.017,1551031204,"201051344000633","174011545737251",27.17,1.00,0,294.56,353.17,5.4,3.3,0.000,1195499.1,1195499.1,40731,0,0,0,L,1122011218,1,121.55,121.78,0002,1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031235,230900.00
02/24/2019 13:00,2,1.215,ACTIVE,211.48,361.29,60.022,1551031204,"201051344000955","174011545737251",32.82,3.30,0,328.22,382.63,40.4,37.0,0.309,1213692.2,1213692.2,16803,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031236,230901.00
02/24/2019 13:00,2,0.572,ACTIVE,211.93,374.21,60.022,1551031204,"201051344000648","174011545737251",34.77,1.50,0,329.73,386.83,20.2,17.6,0.124,1206500.1,1206500.1,40256,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031237,230902.00
02/24/2019 13:00,2,0.938,ACTIVE,212.16,339.65,60.017,1551031204,"201051344000645","174011545737251",22.11,2.50,0,330.03,349.26,21.1,18.5,0.150,1211465.9,1211465.9,40213,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031238,230903.00
02/24/2019 13:00,2,0.285,ACTIVE,211.93,351.97,60.017,1551031204,"201051344000569","174011545737251",32.66,2.00,0,330.03,367.00,9.5,7.2,0.035,1227819.9,1227819.9,8449,0,0,0,L,1122011218,1,120.42,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031239,230904.00
02/24/2019 13:00,2,0.357,ACTIVE,212.38,343.55,60.065,1551031204,"179051228000119","174011545737251",31.81,4.50,0,332.43,365.19,11.6,9.2,0.040,15541.7,15541.7,8507,0,0,0,L,46974696,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551031240,230905.00
02/24/2019 13:15,2,1.354,ACTIVE,211.93,341.15,60.017,1551032104,"201051344000579","174011545737251",21.19,2.50,0,318.61,354.37,29.0,26.1,0.221,1225006.2,1225006.2,8887,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032105,230906.00
02/24/2019 13:15,2,0.715,ACTIVE,212.16,350.47,60.012,1551032104,"201051344001025","174011545737251",32.14,2.50,0,331.53,386.83,23.2,20.5,0.159,1209499.1,1209499.1,16816,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032106,230907.00
02/24/2019 13:15,2,0.586,ALERT,212.38,338.44,60.012,1551032104,"201051344001093","174011545737251",23.10,2.00,0,296.96,485.72,13.8,11.4,0.075,1196412.5,1196412.5,16812,0,0,0,L,1122011218,1,121.78,121.10,0002,1,0,0,0,0,0,0,41,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032108,230908.00
02/24/2019 13:15,2,0.205,ACTIVE,211.70,334.24,60.012,1551032104,"201051344000458","174011545737251",28.31,3.30,0,296.36,338.74,5.9,3.8,0.009,1212550.1,1212550.1,8606,0,0,0,L,1122011218,1,120.88,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032109,230909.00
02/24/2019 13:15,2,1.312,ACTIVE,212.16,357.68,60.012,1551032104,"201051344000890","174011545737251",32.40,3.30,0,331.23,393.45,43.1,39.7,0.327,1205908.9,1205908.9,16768,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032110,230910.00
02/24/2019 13:15,2,0.186,ALERT,211.70,350.77,59.990,1551032104,"201051344000988","174011545737251",22.40,1.50,0,293.36,352.87,4.2,2.2,0.004,943581.5,943581.5,8959,0,0,0,L,1122011218,1,120.65,121.78,0002,-1,0,0,0,0,0,0,20,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032112,230911.00
02/24/2019 13:15,2,1.289,ACTIVE,212.83,355.58,60.038,1551032104,"201051344000582","174011545737251",32.07,1.50,0,332.73,380.52,41.9,38.5,0.318,1185720.5,1185720.5,16737,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032113,230912.00
02/24/2019 13:15,2,0.186,ALERT,211.70,335.14,60.006,1551032104,"201051344000868","174011545737251",27.04,1.00,0,296.96,340.85,5.1,3.0,0.004,1197843.0,1197843.0,40642,0,0,0,L,1122011218,1,120.65,122.01,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032114,230913.00
02/24/2019 13:15,2,0.752,ACTIVE,212.38,339.65,60.012,1551032104,"201051344000576","174011545737251",22.88,1.50,0,320.11,365.80,17.5,15.0,0.115,1214398.7,1214398.7,12709,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032115,230914.00
02/24/2019 13:15,2,0.219,ALERT,211.93,335.14,60.022,1551032104,"201051344001158","174011545737251",28.94,1.00,0,296.06,345.66,6.5,4.3,0.018,1190951.0,1190951.0,8937,0,0,0,L,1122011218,1,120.65,121.33,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032117,230915.00
02/24/2019 13:15,2,1.266,ACTIVE,212.61,353.17,60.006,1551032104,"201051344000917","174011545737251",31.87,3.70,0,331.83,374.81,40.9,37.6,0.323,1202645.8,1202645.8,16600,0,0,0,L,1122011218,1,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032118,230916.00
02/24/2019 13:15,2,1.342,ACTIVE,212.61,342.95,60.022,1551032104,"201051344000417","174011545737251",20.75,3.00,0,318.00,354.37,28.2,25.3,0.221,974662.5,974662.5,16840,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032119,230917.00
02/24/2019 13:15,2,1.312,ACTIVE,212.38,349.86,60.017,1551032104,"201051344000685","174011545737251",31.51,2.50,0,332.73,376.92,41.9,38.5,0.340,1206969.4,1206969.4,16819,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032120,230918.00
02/24/2019 13:15,2,1.340,ACTIVE,212.38,342.95,60.017,1551032104,"201051344000651","174011545737251",20.63,1.50,0,318.30,354.97,28.0,25.1,0.217,1200742.8,1200742.8,16801,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032121,230919.00
02/24/2019 13:15,2,1.309,ACTIVE,211.48,340.55,60.012,1551032104,"201051344000594","174011545737251",20.87,2.50,0,317.40,354.07,27.7,24.8,0.221,1215645.4,1215645.4,40625,0,0,0,L,1122011218,1,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032122,230920.00
02/24/2019 13:15,2,0.209,ALERT,212.16,327.02,60.022,1551032104,"201051344000469","174011545737251",24.97,0.00,0,295.46,344.15,5.3,3.2,0.000,1199938.9,1199938.9,8888,0,0,0,L,1122011218,1,120.42,122.01,0002,-2,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032124,230921.00
02/24/2019 13:15,2,0.393,ACTIVE,212.61,380.82,60.012,1551032104,"201051344000585","174011545737251",35.56,3.30,0,330.63,387.14,14.2,11.8,0.066,1215429.7,1215429.7,16851,0,0,0,L,1122011218,1,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032125,230922.00
02/24/2019 13:15,2,0.305,ACTIVE,212.38,337.54,60.022,1551032104,"201051344000853","174011545737251",29.94,1.50,0,324.32,344.45,9.2,7.0,0.031,1218363.0,1218363.0,8524,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032125,230923.00
02/24/2019 13:15,2,1.211,ACTIVE,212.61,357.08,60.001,1551032104,"201051344001145","174011545737251",32.36,2.50,0,332.43,379.02,39.8,36.4,0.309,1214316.6,1214316.6,16766,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032126,230924.00
02/24/2019 13:15,2,1.293,ACTIVE,212.61,354.37,60.022,1551032104,"201051344000438","174011545737251",31.97,3.00,0,330.63,377.22,41.9,38.5,0.323,1208455.5,1208455.5,16814,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032127,230925.00
02/24/2019 13:15,2,1.236,ACTIVE,212.16,357.38,60.012,1551032104,"201051344001135","174011545737251",32.36,3.30,0,329.43,388.04,40.6,37.2,0.314,1196476.8,1196476.8,16769,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032128,230926.00
02/24/2019 13:15,2,0.266,ACTIVE,211.93,335.14,60.017,1551032104,"201051344000983","174011545737251",30.87,2.00,0,329.13,346.26,8.3,6.1,0.031,1217199.0,1217199.0,8526,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032129,230927.00
02/24/2019 13:15,2,1.061,ACTIVE,212.38,367.00,60.017,1551032104,"201051344001203","174011545737251",33.58,3.00,0,331.83,392.25,36.0,32.8,0.278,1205365.9,1205365.9,16813,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032130,230928.00
02/24/2019 13:15,2,1.197,ACTIVE,212.16,355.28,60.006,1551032104,"201051344001230","174011545737251",32.12,3.00,0,330.33,377.52,39.0,35.7,0.305,1199825.0,1199825.0,16620,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032131,230929.00
02/24/2019 13:15,2,1.258,ACTIVE,212.16,349.56,60.006,1551032104,"201051344000646","174011545737251",31.45,3.00,0,330.63,379.62,40.1,36.8,0.323,1194438.5,1194438.5,16781,0,0,0,L,1122011218,1,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032132,230930.00
02/24/2019 13:15,2,0.168,ALERT,211.93,317.40,60.012,1551032104,"201051344000867","174011545737251",25.35,2.00,0,294.86,344.76,4.4,2.3,0.000,1196527.7,1196527.7,40675,0,0,0,L,1122011218,1,121.10,121.55,0002,-1,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032134,230931.00
02/24/2019 13:15,2,0.229,ACTIVE,212.38,337.24,59.990,1551032104,"201051344000633","174011545737251",23.80,1.50,0,294.56,355.58,5.5,3.4,0.000,1195499.9,1195499.9,40733,0,0,0,L,1122011218,1,121.55,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032135,230932.00
02/24/2019 13:15,2,1.186,ACTIVE,211.93,359.18,60.022,1551032104,"201051344000955","174011545737251",32.66,3.30,0,327.62,381.12,39.2,35.9,0.301,1213701.4,1213701.4,16804,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032136,230933.00
02/24/2019 13:15,2,0.596,ACTIVE,211.93,376.92,60.012,1551032104,"201051344000648","174011545737251",35.09,1.50,0,328.82,387.44,21.2,18.6,0.128,1206504.6,1206504.6,40257,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032137,230934.00
02/24/2019 13:15,2,0.955,ACTIVE,212.16,340.25,60.022,1551032104,"201051344000645","174011545737251",22.03,2.50,0,318.91,351.37,21.4,18.7,0.159,1211470.6,1211470.6,40214,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032138,230935.00
02/24/2019 13:15,2,0.285,ACTIVE,211.93,349.86,59.969,1551032104,"201051344000569","174011545737251",32.40,2.50,0,331.83,372.41,9.4,7.1,0.031,1227821.8,1227821.8,8450,0,0,0,L,1122011218,1,120.42,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032139,230936.00
02/24/2019 13:15,2,0.367,ACTIVE,212.16,339.34,60.006,1551032104,"179051228000119","174011545737251",31.23,4.50,0,332.43,357.98,11.7,9.3,0.040,15544.0,15544.0,8508,0,0,0,L,46974696,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551032140,230937.00
02/24/2019 13:30,2,1.203,ACTIVE,211.93,340.25,60.049,1551033004,"201051344000579","174011545737251",20.75,2.50,0,330.03,355.88,25.4,22.5,0.181,1225012.2,1225012.2,8888,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033005,230938.00
02/24/2019 13:30,2,0.768,ACTIVE,212.16,350.47,60.017,1551033004,"201051344001025","174011545737251",32.10,2.50,0,331.83,373.01,25.1,22.3,0.168,1209504.4,1209504.4,16817,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033006,230939.00
02/24/2019 13:30,2,0.770,ACTIVE,212.38,339.95,60.017,1551033004,"201051344001093","174011545737251",22.68,2.50,0,330.93,347.76,17.7,15.2,0.110,1196415.9,1196415.9,16814,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033007,230940.00
02/24/2019 13:30,2,0.209,ALERT,211.70,334.24,59.969,1551033004,"201051344000458","174011545737251",25.19,3.30,0,296.66,338.74,5.3,3.2,0.004,1212551.0,1212551.0,8607,0,0,0,L,1122011218,1,120.88,121.55,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033009,230941.00
02/24/2019 13:30,2,1.184,ACTIVE,212.16,354.07,60.043,1551033004,"201051344000890","174011545737251",32.08,3.30,0,330.63,378.72,38.5,35.3,0.292,1205918.2,1205918.2,16769,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033010,230942.00
02/24/2019 13:30,2,0.180,ALERT,211.48,335.44,59.980,1551033004,"201051344000988","174011545737251",22.38,2.00,0,293.96,356.18,4.1,2.0,0.000,943582.0,943582.0,8961,0,0,0,L,1122011218,1,120.42,121.55,0002,-1,0,0,0,0,0,0,7,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033012,230943.00
02/24/2019 13:30,2,1.152,ACTIVE,212.83,354.07,59.980,1551033004,"201051344000582","174011545737251",32.03,2.00,0,332.43,374.81,37.4,34.2,0.283,1185729.4,1185729.4,16738,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033013,230944.00
02/24/2019 13:30,2,0.176,ACTIVE,211.70,334.24,60.038,1551033004,"201051344000868","174011545737251",26.32,1.00,0,297.26,339.34,4.7,2.6,0.000,1197843.7,1197843.7,40644,0,0,0,L,1122011218,1,120.65,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033014,230945.00
