ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 13:30,2,0.766,ACTIVE,212.16,339.04,60.012,1551033004,"201051344000576","174011545737251",22.66,1.50,0,330.33,349.26,17.5,15.0,0.115,1214402.3,1214402.3,12710,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033015,230946.00
02/24/2019 13:30,2,0.223,ACTIVE,211.93,334.84,60.054,1551033004,"201051344001158","174011545737251",28.03,1.00,0,328.82,343.55,6.4,4.2,0.009,1190952.1,1190952.1,8939,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033016,230947.00
02/24/2019 13:30,2,1.152,ACTIVE,212.61,351.37,60.022,1551033004,"201051344000917","174011545737251",31.75,3.70,0,332.13,374.21,37.1,33.9,0.292,1202654.6,1202654.6,16601,0,0,0,L,1122011218,1,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033017,230948.00
02/24/2019 13:30,2,1.223,ACTIVE,212.38,342.05,60.022,1551033004,"201051344000417","174011545737251",20.87,3.00,0,330.33,354.67,25.9,23.0,0.190,974668.4,974668.4,16841,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033017,230949.00
02/24/2019 13:30,2,1.195,ACTIVE,212.61,349.56,60.028,1551033004,"201051344000685","174011545737251",31.61,2.50,0,332.13,372.71,38.3,35.1,0.309,1206978.4,1206978.4,16820,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033018,230950.00
02/24/2019 13:30,2,1.154,ACTIVE,212.38,357.98,60.022,1551033004,"201051344000651","174011545737251",32.52,1.50,0,331.23,380.82,38.1,34.8,0.287,1200750.7,1200750.7,16802,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033019,230951.00
02/24/2019 13:30,2,1.203,ACTIVE,211.25,339.65,60.022,1551033004,"201051344000594","174011545737251",20.77,2.50,0,326.42,354.67,25.3,22.5,0.186,1215651.2,1215651.2,40626,0,0,0,L,1122011218,1,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033020,230952.00
02/24/2019 13:30,2,0.199,ALERT,211.70,304.18,60.033,1551033004,"201051344000469","174011545737251",24.37,0.00,0,295.46,339.65,5.0,2.9,0.000,1199939.7,1199939.7,8890,0,0,0,L,1122011218,1,120.20,122.01,0002,-2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033022,230953.00
02/24/2019 13:30,2,0.447,ACTIVE,212.38,380.52,60.028,1551033004,"201051344000585","174011545737251",35.42,3.30,0,332.43,387.44,16.1,13.6,0.080,1215432.8,1215432.8,16852,0,0,0,L,1122011218,1,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033023,230954.00
02/24/2019 13:30,2,0.295,ACTIVE,212.38,336.34,60.033,1551033004,"201051344000853","174011545737251",29.90,2.00,0,331.53,343.55,8.9,6.7,0.031,1218364.7,1218364.7,8525,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033024,230955.00
02/24/2019 13:30,2,1.135,ACTIVE,212.38,357.38,60.043,1551033004,"201051344001145","174011545737251",32.44,2.50,0,333.63,376.92,37.3,34.1,0.283,1214325.3,1214325.3,16767,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033025,230956.00
02/24/2019 13:30,2,1.213,ACTIVE,212.38,353.17,60.022,1551033004,"201051344000438","174011545737251",31.97,3.00,0,332.43,378.12,39.3,36.0,0.301,1208464.7,1208464.7,16815,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033026,230957.00
02/24/2019 13:30,2,1.195,ACTIVE,212.16,351.07,60.033,1551033004,"201051344001135","174011545737251",31.77,3.00,0,332.43,374.81,38.5,35.2,0.296,1196485.8,1196485.8,16770,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033027,230958.00
02/24/2019 13:30,2,0.260,ACTIVE,211.70,334.84,60.022,1551033004,"201051344000983","174011545737251",30.42,2.00,0,329.13,344.76,8.1,5.9,0.035,1217200.5,1217200.5,8527,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033028,230959.00
02/24/2019 13:30,2,1.178,ACTIVE,212.61,352.87,60.017,1551033004,"201051344001203","174011545737251",31.99,2.50,0,331.83,385.03,38.2,34.9,0.309,1205374.8,1205374.8,16814,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033029,230960.00
02/24/2019 13:30,2,1.143,ACTIVE,212.16,353.17,60.022,1551033004,"201051344001230","174011545737251",31.97,3.00,0,332.13,374.81,37.0,33.8,0.287,1199833.8,1199833.8,16621,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033030,230961.00
02/24/2019 13:30,2,1.189,ACTIVE,212.16,350.17,60.033,1551033004,"201051344000646","174011545737251",31.57,3.00,0,330.63,373.01,38.1,34.8,0.296,1194447.5,1194447.5,16782,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033030,230962.00
02/24/2019 13:30,2,0.170,ALERT,211.70,314.40,60.028,1551033004,"201051344000867","174011545737251",24.97,2.00,0,295.46,335.74,4.3,2.3,0.000,1196528.3,1196528.3,40677,0,0,0,L,1122011218,1,120.65,121.33,0002,-1,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033032,230963.00
02/24/2019 13:30,2,0.199,ALERT,212.16,335.74,60.033,1551033004,"201051344000633","174011545737251",27.45,1.50,0,294.26,344.15,5.5,3.4,0.004,1195500.8,1195500.8,40734,0,0,0,L,1122011218,1,121.10,122.01,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033034,230964.00
02/24/2019 13:30,2,1.143,ACTIVE,211.93,359.48,60.038,1551033004,"201051344000955","174011545737251",32.64,3.30,0,331.53,379.62,37.8,34.6,0.292,1213710.4,1213710.4,16805,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033035,230965.00
02/24/2019 13:30,2,0.613,ACTIVE,211.70,374.21,60.033,1551033004,"201051344000648","174011545737251",34.69,1.50,0,330.03,387.14,21.6,18.9,0.137,1206509.4,1206509.4,40258,0,0,0,L,1122011218,1,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033036,230966.00
02/24/2019 13:30,2,0.951,ACTIVE,211.93,339.04,60.028,1551033004,"201051344000645","174011545737251",22.03,2.50,0,330.63,351.07,21.2,18.5,0.155,1211475.4,1211475.4,40215,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033037,230967.00
02/24/2019 13:30,2,0.281,ACTIVE,211.48,351.67,60.065,1551033004,"201051344000569","174011545737251",32.60,2.50,0,330.93,370.00,9.3,7.1,0.031,1227823.6,1227823.6,8451,0,0,0,L,1122011218,1,120.20,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033038,230968.00
02/24/2019 13:30,2,0.359,ACTIVE,211.93,343.85,60.033,1551033004,"179051228000119","174011545737251",32.10,4.00,0,331.23,363.69,11.7,9.4,0.044,15546.4,15546.4,8509,0,0,0,L,46974696,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033039,230969.00
02/24/2019 13:45,2,1.176,ACTIVE,211.93,339.65,60.012,1551033904,"201051344000579","174011545737251",21.15,2.50,0,329.73,352.27,25.2,22.4,0.194,1225017.4,1225017.4,8889,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033905,230970.00
02/24/2019 13:45,2,0.971,ACTIVE,212.83,366.10,60.017,1551033904,"201051344001025","174011545737251",33.58,2.50,0,332.13,388.64,33.1,30.0,0.239,1209510.3,1209510.3,16818,0,0,0,L,1122011218,1,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033906,230971.00
02/24/2019 13:45,2,0.963,ACTIVE,212.83,340.85,60.043,1551033904,"201051344001093","174011545737251",22.15,2.50,0,331.23,350.17,21.7,19.0,0.146,1196419.9,1196419.9,16815,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033907,230972.00
02/24/2019 13:45,2,0.195,ACTIVE,211.70,333.93,60.012,1551033904,"201051344000458","174011545737251",27.39,3.30,0,296.06,365.19,5.5,3.4,0.004,1212551.7,1212551.7,8609,0,0,0,L,1122011218,1,120.88,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033908,230973.00
02/24/2019 13:45,2,1.184,ACTIVE,212.61,351.37,59.990,1551033904,"201051344000890","174011545737251",31.79,3.00,0,331.83,371.51,38.2,34.9,0.283,1205926.5,1205926.5,16770,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033909,230974.00
02/24/2019 13:45,2,0.182,ALERT,211.70,340.85,59.975,1551033904,"201051344000988","174011545737251",22.38,1.50,0,293.36,350.77,4.2,2.1,0.000,943582.5,943582.5,8963,0,0,0,L,1122011218,1,120.65,121.78,0002,-1,0,0,0,0,0,0,24,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033911,230975.00
02/24/2019 13:45,2,1.131,ACTIVE,213.29,351.97,60.022,1551033904,"201051344000582","174011545737251",31.85,1.50,0,333.03,373.01,36.5,33.3,0.278,1185737.3,1185737.3,16739,0,0,0,L,1122011218,1,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033912,230976.00
02/24/2019 13:45,2,0.176,ALERT,211.70,334.54,60.065,1551033904,"201051344000868","174011545737251",26.20,0.50,0,296.66,350.17,4.7,2.6,0.000,1197844.3,1197844.3,40645,0,0,0,L,1122011218,1,120.65,122.01,0002,-2,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033913,230977.00
02/24/2019 13:45,2,0.801,ACTIVE,212.38,338.74,60.017,1551033904,"201051344000576","174011545737251",22.32,1.50,0,330.03,348.66,18.1,15.5,0.128,1214406.0,1214406.0,12711,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033914,230978.00
02/24/2019 13:45,2,0.227,ACTIVE,211.93,334.24,60.049,1551033904,"201051344001158","174011545737251",28.01,1.00,0,322.21,345.36,6.5,4.3,0.018,1190953.1,1190953.1,8940,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033915,230979.00
02/24/2019 13:45,2,1.111,ACTIVE,213.06,351.97,60.001,1551033904,"201051344000917","174011545737251",31.89,3.70,0,331.83,371.21,35.9,32.7,0.278,1202662.4,1202662.4,16602,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033916,230980.00
02/24/2019 13:45,2,1.193,ACTIVE,213.06,341.75,60.017,1551033904,"201051344000417","174011545737251",20.48,2.50,0,330.63,354.37,24.8,22.0,0.177,974673.8,974673.8,16842,0,0,0,L,1122011218,1,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033917,230981.00
02/24/2019 13:45,2,1.133,ACTIVE,213.06,351.97,60.028,1551033904,"201051344000685","174011545737251",31.89,2.50,0,332.13,369.70,36.6,33.4,0.292,1206986.4,1206986.4,16821,0,0,0,L,1122011218,1,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033918,230982.00
02/24/2019 13:45,2,1.115,ACTIVE,212.83,354.97,60.059,1551033904,"201051344000651","174011545737251",32.12,1.50,0,333.93,376.01,36.3,33.1,0.274,1200758.7,1200758.7,16803,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033919,230983.00
02/24/2019 13:45,2,1.135,ACTIVE,211.70,339.34,60.033,1551033904,"201051344000594","174011545737251",20.69,2.50,0,326.72,352.27,23.8,21.0,0.177,1215656.3,1215656.3,40627,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033920,230984.00
02/24/2019 13:45,2,0.195,ALERT,211.93,298.47,60.022,1551033904,"201051344000469","174011545737251",23.78,0.00,0,295.46,333.93,4.8,2.7,0.000,1199940.3,1199940.3,8892,0,0,0,L,1122011218,1,120.42,122.23,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033922,230985.00
02/24/2019 13:45,2,0.572,ACTIVE,213.06,375.41,60.028,1551033904,"201051344000585","174011545737251",34.75,3.30,0,331.23,389.54,20.2,17.6,0.124,1215436.4,1215436.4,16853,0,0,0,L,1122011218,1,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033923,230986.00
02/24/2019 13:45,2,0.289,ACTIVE,212.61,336.64,60.022,1551033904,"201051344000853","174011545737251",30.02,1.50,0,330.63,342.65,8.8,6.6,0.040,1218366.4,1218366.4,8526,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033924,230987.00
02/24/2019 13:45,2,1.059,ACTIVE,212.83,355.58,60.028,1551033904,"201051344001145","174011545737251",32.38,2.50,0,332.73,375.11,34.7,31.6,0.265,1214333.1,1214333.1,16768,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033925,230988.00
02/24/2019 13:45,2,1.125,ACTIVE,213.06,354.67,60.017,1551033904,"201051344000438","174011545737251",32.18,2.50,0,332.43,374.51,36.7,33.5,0.278,1208473.0,1208473.0,16816,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033926,230989.00
02/24/2019 13:45,2,1.104,ACTIVE,212.38,349.86,60.028,1551033904,"201051344001135","174011545737251",31.71,3.00,0,331.23,370.30,35.5,32.3,0.270,1196493.9,1196493.9,16771,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033927,230990.00
02/24/2019 13:45,2,0.250,ACTIVE,211.93,334.24,60.022,1551033904,"201051344000983","174011545737251",30.69,2.00,0,328.22,343.55,7.8,5.7,0.022,1217201.9,1217201.9,8528,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033928,230991.00
02/24/2019 13:45,2,1.082,ACTIVE,212.83,350.47,60.028,1551033904,"201051344001203","174011545737251",31.83,2.50,0,331.83,371.51,34.9,31.8,0.274,1205382.8,1205382.8,16815,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033929,230992.00
02/24/2019 13:45,2,1.057,ACTIVE,212.61,351.07,60.033,1551033904,"201051344001230","174011545737251",31.87,2.50,0,331.23,373.01,34.1,31.0,0.261,1199841.6,1199841.6,16622,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033929,230993.00
02/24/2019 13:45,2,1.068,ACTIVE,212.38,351.37,60.028,1551033904,"201051344000646","174011545737251",31.89,3.00,0,330.03,369.40,34.5,31.4,0.265,1194455.5,1194455.5,16783,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033930,230994.00
02/24/2019 13:45,2,0.166,ALERT,211.93,297.87,60.033,1551033904,"201051344000867","174011545737251",23.46,1.50,0,295.16,335.14,4.0,1.9,0.000,1196528.7,1196528.7,40679,0,0,0,L,1122011218,1,121.10,121.78,0002,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033932,230995.00
02/24/2019 13:45,2,0.193,ALERT,212.61,336.64,60.022,1551033904,"201051344000633","174011545737251",27.59,1.50,0,293.66,361.59,5.4,3.3,0.004,1195501.6,1195501.6,40736,0,0,0,L,1122011218,1,121.55,122.01,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033934,230996.00
02/24/2019 13:45,2,1.045,ACTIVE,212.38,356.48,60.022,1551033904,"201051344000955","174011545737251",32.42,3.30,0,332.13,376.62,34.4,31.2,0.256,1213718.3,1213718.3,16806,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033935,230997.00
02/24/2019 13:45,2,0.594,ACTIVE,211.93,369.10,59.980,1551033904,"201051344000648","174011545737251",34.21,1.50,0,331.23,385.93,20.6,18.0,0.133,1206513.9,1206513.9,40259,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033936,230998.00
02/24/2019 13:45,2,0.887,ACTIVE,212.38,338.74,60.070,1551033904,"201051344000645","174011545737251",21.99,2.00,0,329.73,349.86,19.8,17.2,0.141,1211479.8,1211479.8,40216,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033937,230999.00
02/24/2019 13:45,2,0.270,ACTIVE,211.93,341.45,60.028,1551033904,"201051344000569","174011545737251",31.53,2.50,0,330.63,363.99,8.7,6.4,0.031,1227825.2,1227825.2,8452,0,0,0,L,1122011218,1,120.42,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033938,231000.00
02/24/2019 13:45,2,0.354,ACTIVE,212.38,338.44,60.043,1551033904,"179051228000119","174011545737251",31.21,4.50,0,333.63,358.28,11.2,8.9,0.035,15548.6,15548.6,8510,0,0,0,L,46974696,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551033939,231001.00
02/24/2019 14:00,2,0.988,ACTIVE,211.93,338.14,60.070,1551034804,"201051344000579","174011545737251",20.75,2.50,0,327.92,352.27,20.8,18.1,0.146,1225022.1,1225022.1,8890,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034806,231002.00
02/24/2019 14:00,2,0.969,ACTIVE,212.83,348.96,60.028,1551034804,"201051344001025","174011545737251",31.79,2.50,0,331.23,382.93,31.2,28.2,0.225,1209517.1,1209517.1,16819,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034806,231003.00
02/24/2019 14:00,2,0.949,ACTIVE,212.83,340.55,60.038,1551034804,"201051344001093","174011545737251",21.09,2.50,0,331.53,351.37,20.3,17.7,0.141,1196424.1,1196424.1,16816,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034807,231004.00
02/24/2019 14:00,2,0.199,ALERT,211.70,307.48,60.033,1551034804,"201051344000458","174011545737251",22.62,2.50,0,295.76,341.15,4.6,2.5,0.000,1212552.4,1212552.4,8610,0,0,0,L,1122011218,1,120.88,121.78,0002,-1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034809,231005.00
02/24/2019 14:00,2,0.982,ACTIVE,212.61,349.56,60.022,1551034804,"201051344000890","174011545737251",31.83,3.00,0,331.23,369.40,31.7,28.6,0.225,1205933.9,1205933.9,16771,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034810,231006.00
02/24/2019 14:00,2,0.174,ALERT,211.70,298.47,60.043,1551034804,"201051344000988","174011545737251",21.35,1.00,0,293.36,343.55,3.8,1.7,0.000,943582.9,943582.9,8965,0,0,0,L,1122011218,1,120.42,121.78,0002,-1,0,0,0,0,0,0,9,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034812,231007.00
02/24/2019 14:00,2,0.945,ACTIVE,213.51,350.77,60.028,1551034804,"201051344000582","174011545737251",31.93,1.50,0,331.83,370.90,30.6,27.6,0.221,1185744.3,1185744.3,16740,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034813,231008.00
02/24/2019 14:00,2,0.166,ALERT,211.70,298.77,60.033,1551034804,"201051344000868","174011545737251",22.80,0.50,0,296.06,346.86,3.8,1.8,0.000,1197844.7,1197844.7,40647,0,0,0,L,1122011218,1,120.65,122.01,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034815,231009.00
02/24/2019 14:00,2,0.727,ACTIVE,212.38,339.04,60.012,1551034804,"201051344000576","174011545737251",22.15,1.50,0,329.43,348.06,16.3,13.8,0.110,1214409.3,1214409.3,12712,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034816,231010.00
02/24/2019 14:00,2,0.221,ACTIVE,212.16,334.24,60.033,1551034804,"201051344001158","174011545737251",26.42,1.00,0,323.41,343.55,5.9,3.8,0.018,1190954.0,1190954.0,8941,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034817,231011.00
02/24/2019 14:00,2,0.945,ACTIVE,213.06,346.26,60.017,1551034804,"201051344000917","174011545737251",31.37,3.70,0,330.63,368.20,30.1,27.1,0.225,1202669.3,1202669.3,16603,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034818,231012.00
02/24/2019 14:00,2,1.002,ACTIVE,213.06,340.55,60.006,1551034804,"201051344000417","174011545737251",20.65,2.50,0,330.93,354.07,21.0,18.4,0.141,974678.4,974678.4,16843,0,0,0,L,1122011218,1,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034818,231013.00
02/24/2019 14:00,2,0.973,ACTIVE,213.29,345.06,60.017,1551034804,"201051344000685","174011545737251",31.33,2.00,0,332.43,369.10,30.9,27.9,0.239,1206993.5,1206993.5,16822,0,0,0,L,1122011218,1,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034819,231014.00
02/24/2019 14:00,2,0.961,ACTIVE,213.06,351.97,60.017,1551034804,"201051344000651","174011545737251",32.08,1.50,0,331.23,373.61,31.3,28.3,0.225,1200765.8,1200765.8,16804,0,0,0,L,1122011218,1,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034820,231015.00
02/24/2019 14:00,2,0.980,ACTIVE,211.70,337.54,60.028,1551034804,"201051344000594","174011545737251",20.57,2.50,0,326.72,351.07,20.4,17.8,0.146,1215660.8,1215660.8,40628,0,0,0,L,1122011218,1,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034821,231016.00
02/24/2019 14:00,2,0.188,ACTIVE,211.93,298.17,59.996,1551034804,"201051344000469","174011545737251",22.78,0.00,0,295.46,299.67,4.3,2.3,0.000,1199940.9,1199940.9,8894,0,0,0,L,1122011218,1,120.42,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034822,231017.00
02/24/2019 14:00,2,0.656,ACTIVE,213.06,373.91,60.012,1551034804,"201051344000585","174011545737251",34.55,3.30,0,331.83,388.94,23.1,20.3,0.146,1215440.7,1215440.7,16854,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034823,231018.00
02/24/2019 14:00,2,0.285,ACTIVE,212.61,336.04,60.022,1551034804,"201051344000853","174011545737251",28.63,1.50,0,330.93,341.45,8.3,6.1,0.027,1218367.8,1218367.8,8527,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034824,231019.00
02/24/2019 14:00,2,0.934,ACTIVE,213.06,354.67,60.033,1551034804,"201051344001145","174011545737251",32.32,2.50,0,333.03,372.41,30.7,27.7,0.230,1214340.0,1214340.0,16769,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034825,231020.00
02/24/2019 14:00,2,1.010,ACTIVE,213.06,350.47,60.033,1551034804,"201051344000438","174011545737251",31.83,2.50,0,331.53,372.11,32.6,29.5,0.239,1208480.3,1208480.3,16817,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034826,231021.00
02/24/2019 14:00,2,1.006,ACTIVE,212.83,346.86,60.001,1551034804,"201051344001135","174011545737251",31.51,3.00,0,330.63,369.40,32.1,29.1,0.239,1196501.0,1196501.0,16772,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034827,231022.00
02/24/2019 14:00,2,0.250,ACTIVE,211.93,334.24,59.990,1551034804,"201051344000983","174011545737251",29.62,2.00,0,328.22,342.35,7.5,5.3,0.018,1217203.2,1217203.2,8529,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034828,231023.00
02/24/2019 14:00,2,1.004,ACTIVE,213.06,344.76,60.028,1551034804,"201051344001203","174011545737251",31.33,2.50,0,331.83,368.20,31.9,28.9,0.247,1205389.8,1205389.8,16816,0,0,0,L,1122011218,1,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034829,231024.00
02/24/2019 14:00,2,0.980,ACTIVE,212.61,347.76,60.028,1551034804,"201051344001230","174011545737251",31.59,3.00,0,330.03,369.40,31.4,28.4,0.239,1199848.4,1199848.4,16623,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034830,231025.00
02/24/2019 14:00,2,1.008,ACTIVE,212.61,349.86,60.022,1551034804,"201051344000646","174011545737251",31.73,3.00,0,330.63,371.21,32.4,29.3,0.243,1194462.6,1194462.6,16784,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034831,231026.00
02/24/2019 14:00,2,0.162,ACTIVE,212.16,297.57,60.033,1551034804,"201051344000867","174011545737251",23.00,1.50,0,295.46,299.97,3.8,1.7,0.000,1196529.1,1196529.1,40681,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034832,231027.00
02/24/2019 14:00,2,0.189,ALERT,212.61,347.46,60.075,1551034804,"201051344000633","174011545737251",28.07,1.00,0,293.66,354.37,5.4,3.3,0.000,1195502.3,1195502.3,40738,0,0,0,L,1122011218,1,121.33,122.01,0002,1,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034833,231028.00
02/24/2019 14:00,2,1.004,ACTIVE,212.61,356.78,59.996,1551034804,"201051344000955","174011545737251",32.44,3.30,0,331.23,375.11,33.0,29.9,0.247,1213725.4,1213725.4,16807,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034834,231029.00
02/24/2019 14:00,2,0.592,ACTIVE,212.16,372.71,60.065,1551034804,"201051344000648","174011545737251",34.57,1.50,0,329.73,384.13,20.8,18.1,0.128,1206518.1,1206518.1,40260,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034835,231030.00
02/24/2019 14:00,2,0.867,ACTIVE,212.38,338.74,60.028,1551034804,"201051344000645","174011545737251",21.83,2.00,0,329.43,348.96,19.2,16.6,0.137,1211483.7,1211483.7,40217,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034836,231031.00
02/24/2019 14:00,2,0.270,ACTIVE,211.93,336.04,60.033,1551034804,"201051344000569","174011545737251",30.99,2.00,0,330.33,354.97,8.5,6.2,0.022,1227826.7,1227826.7,8453,0,0,0,L,1122011218,1,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034837,231032.00
02/24/2019 14:00,2,0.350,ACTIVE,212.38,338.44,60.028,1551034804,"179051228000119","174011545737251",31.27,4.00,0,330.63,352.27,11.1,8.7,0.040,15550.7,15550.7,8511,0,0,0,L,46974696,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551034838,231033.00
02/24/2019 14:15,2,1.049,ACTIVE,212.38,339.04,60.033,1551035705,"201051344000579","174011545737251",20.79,2.50,0,327.92,349.86,22.1,19.4,0.159,1225026.8,1225026.8,8891,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035706,231034.00
02/24/2019 14:15,2,1.051,ACTIVE,213.06,344.15,60.054,1551035705,"201051344001025","174011545737251",31.23,2.50,0,330.93,370.90,33.2,30.2,0.243,1209524.3,1209524.3,16820,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035707,231035.00
02/24/2019 14:15,2,1.047,ACTIVE,213.29,341.15,60.017,1551035705,"201051344001093","174011545737251",20.73,2.50,0,330.63,351.37,22.0,19.3,0.150,1196428.7,1196428.7,16817,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035708,231036.00
02/24/2019 14:15,2,0.184,ALERT,212.38,334.54,60.028,1551035705,"201051344000458","174011545737251",26.64,3.00,0,296.06,357.68,5.0,2.9,0.000,1212553.0,1212553.0,8612,0,0,0,L,1122011218,1,121.33,122.01,0002,-1,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035710,231037.00
02/24/2019 14:15,2,1.021,ACTIVE,212.83,351.97,60.012,1551035705,"201051344000890","174011545737251",32.05,3.00,0,330.63,368.50,33.2,30.1,0.243,1205941.3,1205941.3,16772,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035711,231038.00
02/24/2019 14:15,2,0.172,ALERT,212.16,311.39,60.054,1551035705,"201051344000988","174011545737251",22.13,1.00,0,293.66,339.04,3.9,1.8,0.000,943583.3,943583.3,8967,0,0,0,L,1122011218,1,120.88,122.01,0002,-1,0,0,0,0,0,0,12,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035713,231039.00
02/24/2019 14:15,2,0.980,ACTIVE,213.74,348.06,60.022,1551035705,"201051344000582","174011545737251",31.57,1.50,0,331.23,367.30,31.4,28.4,0.230,1185751.4,1185751.4,16741,0,0,0,L,1122011218,1,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035714,231040.00
02/24/2019 14:15,2,0.168,ALERT,212.16,314.10,60.022,1551035705,"201051344000868","174011545737251",24.13,0.50,0,296.36,342.35,4.1,2.0,0.000,1197845.2,1197845.2,40649,0,0,0,L,1122011218,1,121.10,122.23,0002,-2,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035716,231041.00
02/24/2019 14:15,2,0.820,ACTIVE,212.61,339.65,60.012,1551035705,"201051344000576","174011545737251",22.09,1.50,0,330.03,347.76,18.3,15.7,0.128,1214413.0,1214413.0,12713,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035717,231042.00
02/24/2019 14:15,2,0.215,ALERT,211.93,334.24,60.017,1551035705,"201051344001158","174011545737251",28.55,1.00,0,295.16,346.26,6.2,4.1,0.018,1190955.0,1190955.0,8942,0,0,0,L,1122011218,1,120.88,121.55,0002,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035718,231043.00
02/24/2019 14:15,2,0.951,ACTIVE,213.29,351.97,59.990,1551035705,"201051344000917","174011545737251",32.07,3.70,0,331.53,368.20,30.9,27.9,0.234,1202676.3,1202676.3,16604,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035719,231044.00
02/24/2019 14:15,2,1.021,ACTIVE,213.29,340.25,60.017,1551035705,"201051344000417","174011545737251",20.63,3.00,0,330.33,351.37,21.4,18.7,0.150,974683.1,974683.1,16844,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035720,231045.00
02/24/2019 14:15,2,0.992,ACTIVE,213.29,348.66,60.017,1551035705,"201051344000685","174011545737251",31.67,2.50,0,332.13,368.50,31.8,28.8,0.247,1207000.6,1207000.6,16823,0,0,0,L,1122011218,1,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035721,231046.00
02/24/2019 14:15,2,0.930,ACTIVE,213.29,358.58,60.017,1551035705,"201051344000651","174011545737251",32.72,1.50,0,331.83,370.30,30.8,27.8,0.217,1200773.0,1200773.0,16805,0,0,0,L,1122011218,1,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035722,231047.00
02/24/2019 14:15,2,1.021,ACTIVE,211.93,339.04,60.017,1551035705,"201051344000594","174011545737251",20.61,2.50,0,328.22,349.56,21.3,18.6,0.155,1215665.3,1215665.3,40629,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035723,231048.00
02/24/2019 14:15,2,0.191,ACTIVE,212.38,298.77,60.028,1551035705,"201051344000469","174011545737251",23.22,-0.50,0,295.16,299.97,4.5,2.5,0.000,1199941.5,1199941.5,8895,0,0,0,L,1122011218,1,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035724,231049.00
02/24/2019 14:15,2,0.943,ACTIVE,213.29,360.99,60.028,1551035705,"201051344000585","174011545737251",32.94,3.00,0,331.53,385.03,31.5,28.5,0.234,1215446.7,1215446.7,16855,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035725,231050.00
02/24/2019 14:15,2,0.291,ACTIVE,212.83,336.94,59.990,1551035705,"201051344000853","174011545737251",29.14,1.50,0,330.33,343.25,8.6,6.4,0.031,1218369.4,1218369.4,8528,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035726,231051.00
02/24/2019 14:15,2,0.957,ACTIVE,213.51,351.97,60.022,1551035705,"201051344001145","174011545737251",32.03,2.00,0,331.83,369.70,31.1,28.1,0.234,1214346.9,1214346.9,16770,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035727,231052.00
02/24/2019 14:15,2,1.006,ACTIVE,213.51,351.67,59.996,1551035705,"201051344000438","174011545737251",32.05,2.50,0,332.13,370.30,32.7,29.6,0.243,1208487.6,1208487.6,16818,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035728,231053.00
02/24/2019 14:15,2,1.025,ACTIVE,213.06,344.45,60.022,1551035705,"201051344001135","174011545737251",31.19,3.00,0,331.23,367.60,32.4,29.3,0.243,1196508.2,1196508.2,16773,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035729,231054.00
02/24/2019 14:15,2,0.252,ACTIVE,212.38,334.54,60.017,1551035705,"201051344000983","174011545737251",30.24,2.00,0,329.13,346.56,7.7,5.5,0.031,1217204.5,1217204.5,8530,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035729,231055.00
02/24/2019 14:15,2,0.996,ACTIVE,213.51,348.96,60.022,1551035705,"201051344001203","174011545737251",31.75,2.00,0,331.83,367.90,32.1,29.1,0.247,1205397.0,1205397.0,16817,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035730,231056.00
02/24/2019 14:15,2,0.971,ACTIVE,213.06,348.96,59.985,1551035705,"201051344001230","174011545737251",31.67,2.50,0,329.43,367.00,31.2,28.2,0.239,1199855.3,1199855.3,16624,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035731,231057.00
02/24/2019 14:15,2,0.990,ACTIVE,213.06,349.26,59.980,1551035705,"201051344000646","174011545737251",31.67,2.50,0,330.63,367.90,31.8,28.7,0.243,1194469.7,1194469.7,16785,0,0,0,L,1122011218,1,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035732,231058.00
02/24/2019 14:15,2,0.162,ACTIVE,212.38,298.17,59.975,1551035705,"201051344000867","174011545737251",23.16,1.50,0,295.16,300.27,3.8,1.8,0.000,1196529.6,1196529.6,40682,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035733,231059.00
02/24/2019 14:15,2,0.211,ALERT,213.06,331.53,59.969,1551035705,"201051344000633","174011545737251",24.59,1.00,0,293.96,348.36,5.3,3.2,0.000,1195503.1,1195503.1,40740,0,0,0,L,1122011218,1,121.78,122.23,0002,1,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035735,231060.00
02/24/2019 14:15,2,0.969,ACTIVE,213.06,357.08,60.028,1551035705,"201051344000955","174011545737251",32.52,3.00,0,330.33,372.71,32.0,29.0,0.234,1213732.6,1213732.6,16808,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035736,231061.00
02/24/2019 14:15,2,0.607,ACTIVE,212.38,372.71,60.017,1551035705,"201051344000648","174011545737251",34.55,1.50,0,329.73,383.83,21.3,18.6,0.137,1206522.5,1206522.5,40261,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035737,231062.00
02/24/2019 14:15,2,0.875,ACTIVE,212.83,339.65,60.022,1551035705,"201051344000645","174011545737251",21.59,2.00,0,330.03,348.66,19.2,16.6,0.128,1211487.8,1211487.8,40218,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035738,231063.00
02/24/2019 14:15,2,0.266,ACTIVE,212.38,338.74,59.980,1551035705,"201051344000569","174011545737251",31.29,2.00,0,330.33,351.67,8.4,6.2,0.027,1227828.3,1227828.3,8454,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035739,231064.00
02/24/2019 14:15,2,0.348,ACTIVE,212.83,339.04,59.990,1551035705,"179051228000119","174011545737251",31.21,4.00,0,331.53,351.37,11.0,8.7,0.040,15552.9,15552.9,8512,0,0,0,L,46974696,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551035740,231065.00
02/24/2019 14:30,2,0.988,ACTIVE,212.16,338.74,60.033,1551036604,"201051344000579","174011545737251",20.81,2.50,0,329.13,349.86,20.9,18.2,0.146,1225031.2,1225031.2,8892,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036605,231066.00
02/24/2019 14:30,2,0.965,ACTIVE,213.06,349.86,60.043,1551036604,"201051344001025","174011545737251",31.83,2.00,0,332.13,367.00,31.2,28.2,0.225,1209531.2,1209531.2,16821,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036606,231067.00
02/24/2019 14:30,2,0.982,ACTIVE,213.29,339.95,60.043,1551036604,"201051344001093","174011545737251",20.83,2.50,0,330.63,351.67,20.7,18.1,0.141,1196433.1,1196433.1,16818,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036607,231068.00
02/24/2019 14:30,2,0.184,ALERT,212.16,331.23,60.038,1551036604,"201051344000458","174011545737251",26.02,2.50,0,296.66,344.15,4.9,2.8,0.000,1212553.7,1212553.7,8614,0,0,0,L,1122011218,1,121.10,121.78,0002,-1,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036609,231069.00
02/24/2019 14:30,2,0.982,ACTIVE,213.06,347.76,60.033,1551036604,"201051344000890","174011545737251",31.63,2.50,0,330.93,367.90,31.5,28.4,0.225,1205948.2,1205948.2,16773,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036610,231070.00
02/24/2019 14:30,2,0.182,ALERT,211.93,334.54,60.049,1551036604,"201051344000988","174011545737251",20.06,1.00,0,293.96,337.84,3.7,1.7,0.000,943583.7,943583.7,8969,0,0,0,L,1122011218,1,120.65,122.01,0002,-2,0,0,0,0,0,0,8,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036612,231071.00
02/24/2019 14:30,2,0.945,ACTIVE,213.74,346.56,60.043,1551036604,"201051344000582","174011545737251",31.47,1.50,0,331.83,365.49,30.2,27.2,0.221,1185758.1,1185758.1,16742,0,0,0,L,1122011218,1,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036613,231072.00
02/24/2019 14:30,2,0.164,ALERT,211.93,299.37,60.043,1551036604,"201051344000868","174011545737251",22.96,0.00,0,296.06,334.54,3.9,1.8,0.000,1197845.7,1197845.7,40651,0,0,0,L,1122011218,1,120.88,122.23,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036615,231073.00
02/24/2019 14:30,2,0.881,ACTIVE,212.61,340.25,60.070,1551036604,"201051344000576","174011545737251",21.41,1.50,0,329.43,348.66,19.1,16.5,0.137,1214416.9,1214416.9,12714,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036616,231074.00
02/24/2019 14:30,2,0.232,ACTIVE,212.16,335.14,60.038,1551036604,"201051344001158","174011545737251",28.75,0.50,0,321.91,348.06,6.8,4.6,0.018,1190956.0,1190956.0,8944,0,0,0,L,1122011218,1,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036616,231075.00
02/24/2019 14:30,2,0.914,ACTIVE,213.29,347.76,60.043,1551036604,"201051344000917","174011545737251",31.57,3.30,0,331.83,366.70,29.2,26.3,0.221,1202682.8,1202682.8,16605,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036617,231076.00
02/24/2019 14:30,2,0.984,ACTIVE,213.29,339.95,60.043,1551036604,"201051344000417","174011545737251",20.63,2.50,0,330.33,351.07,20.6,18.0,0.146,974687.5,974687.5,16845,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036618,231077.00
02/24/2019 14:30,2,0.953,ACTIVE,213.29,344.76,60.038,1551036604,"201051344000685","174011545737251",31.25,2.00,0,332.73,365.49,30.2,27.2,0.230,1207007.3,1207007.3,16824,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036619,231078.00
02/24/2019 14:30,2,0.959,ACTIVE,213.29,348.06,60.038,1551036604,"201051344000651","174011545737251",31.63,1.00,0,332.43,371.21,30.8,27.8,0.221,1200779.8,1200779.8,16806,0,0,0,L,1122011218,1,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036620,231079.00
02/24/2019 14:30,2,0.969,ACTIVE,211.70,338.74,60.038,1551036604,"201051344000594","174011545737251",20.44,2.00,0,327.32,349.86,20.1,17.5,0.141,1215669.6,1215669.6,40630,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036621,231080.00
02/24/2019 14:30,2,0.191,ACTIVE,212.16,298.77,60.038,1551036604,"201051344000469","174011545737251",22.92,-0.50,0,294.56,300.27,4.5,2.4,0.000,1199942.0,1199942.0,8896,0,0,0,L,1122011218,1,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036622,231081.00
02/24/2019 14:30,2,0.959,ACTIVE,213.29,348.36,60.043,1551036604,"201051344000585","174011545737251",31.69,3.00,0,331.83,373.31,30.8,27.8,0.230,1215453.5,1215453.5,16856,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036623,231082.00
02/24/2019 14:30,2,0.289,ACTIVE,212.61,336.04,60.043,1551036604,"201051344000853","174011545737251",29.84,1.50,0,330.63,341.75,8.8,6.5,0.031,1218370.9,1218370.9,8529,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036624,231083.00
02/24/2019 14:30,2,0.914,ACTIVE,213.29,347.76,60.043,1551036604,"201051344001145","174011545737251",31.65,2.00,0,332.73,367.60,29.3,26.4,0.217,1214353.4,1214353.4,16771,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036625,231084.00
02/24/2019 14:30,2,0.941,ACTIVE,213.29,353.77,60.043,1551036604,"201051344000438","174011545737251",32.24,2.50,0,332.13,368.20,30.8,27.8,0.221,1208494.6,1208494.6,16819,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036626,231085.00
02/24/2019 14:30,2,0.932,ACTIVE,212.83,351.37,60.038,1551036604,"201051344001135","174011545737251",32.07,2.50,0,332.13,366.40,30.3,27.3,0.225,1196515.0,1196515.0,16774,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036627,231086.00
02/24/2019 14:30,2,0.256,ACTIVE,212.16,334.54,60.033,1551036604,"201051344000983","174011545737251",29.84,1.50,0,329.43,345.96,7.8,5.6,0.031,1217205.8,1217205.8,8531,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036628,231087.00
02/24/2019 14:30,2,0.943,ACTIVE,213.29,344.76,60.065,1551036604,"201051344001203","174011545737251",31.39,2.00,0,333.03,365.49,30.0,27.1,0.234,1205403.6,1205403.6,16818,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036629,231088.00
