ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 14:30,2,0.898,ACTIVE,213.06,348.06,60.038,1551036604,"201051344001230","174011545737251",31.67,2.00,0,330.63,365.19,28.9,25.9,0.212,1199861.8,1199861.8,16625,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036629,231089.00
02/24/2019 14:30,2,0.936,ACTIVE,212.83,347.76,60.033,1551036604,"201051344000646","174011545737251",31.61,2.50,0,330.63,365.19,30.0,27.0,0.221,1194476.5,1194476.5,16786,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036630,231090.00
02/24/2019 14:30,2,0.168,ACTIVE,212.38,297.87,60.028,1551036604,"201051344000867","174011545737251",22.52,1.50,0,294.56,300.57,3.8,1.8,0.000,1196530.0,1196530.0,40683,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036631,231091.00
02/24/2019 14:30,2,0.227,ACTIVE,212.83,336.94,60.038,1551036604,"201051344000633","174011545737251",24.35,1.00,0,294.26,355.28,5.7,3.5,0.004,1195503.8,1195503.8,40742,0,0,0,L,1122011218,1,121.78,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036632,231092.00
02/24/2019 14:30,2,0.936,ACTIVE,212.61,354.97,60.028,1551036604,"201051344000955","174011545737251",32.36,3.00,0,331.23,370.00,30.7,27.7,0.225,1213739.4,1213739.4,16809,0,0,0,L,1122011218,1,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036633,231093.00
02/24/2019 14:30,2,0.676,ACTIVE,212.38,368.20,60.001,1551036604,"201051344000648","174011545737251",34.03,1.50,0,330.93,382.93,23.4,20.7,0.150,1206527.1,1206527.1,40262,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036634,231094.00
02/24/2019 14:30,2,0.945,ACTIVE,212.61,339.65,60.043,1551036604,"201051344000645","174011545737251",20.38,2.00,0,329.43,349.26,19.5,16.9,0.141,1211491.7,1211491.7,40219,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036635,231095.00
02/24/2019 14:30,2,0.268,ACTIVE,212.16,334.84,59.996,1551036604,"201051344000569","174011545737251",30.73,1.50,0,330.63,362.19,8.4,6.2,0.031,1227829.7,1227829.7,8455,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036636,231096.00
02/24/2019 14:30,2,0.355,ACTIVE,212.61,339.04,60.006,1551036604,"179051228000119","174011545737251",31.41,4.00,0,331.23,352.57,11.3,9.0,0.040,15555.0,15555.0,8513,0,0,0,L,46974696,1,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551036637,231097.00
02/24/2019 14:45,2,0.871,ACTIVE,211.70,337.24,60.022,1551037504,"201051344000579","174011545737251",21.05,2.00,0,328.82,348.96,18.6,16.0,0.133,1225035.3,1225035.3,8893,0,0,0,L,1122011218,1,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037505,231098.00
02/24/2019 14:45,2,0.875,ACTIVE,211.48,346.26,60.017,1551037504,"201051344001025","174011545737251",31.55,2.00,0,330.03,366.40,28.0,25.1,0.194,1209537.6,1209537.6,16822,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037506,231099.00
02/24/2019 14:45,2,0.893,ACTIVE,211.70,339.04,60.022,1551037504,"201051344001093","174011545737251",20.46,2.00,0,318.91,350.47,18.5,15.9,0.124,1196437.2,1196437.2,16819,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037507,231100.00
02/24/2019 14:45,2,0.184,ALERT,211.48,323.11,60.022,1551037504,"201051344000458","174011545737251",25.64,2.50,0,296.36,354.97,4.8,2.7,0.000,1212554.3,1212554.3,8616,0,0,0,L,1122011218,1,120.65,121.33,0002,-1,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037509,231101.00
02/24/2019 14:45,2,0.883,ACTIVE,211.48,347.46,60.033,1551037504,"201051344000890","174011545737251",31.69,2.00,0,329.43,364.59,28.4,25.5,0.199,1205954.7,1205954.7,16774,0,0,0,L,1122011218,1,121.55,119.97,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037510,231102.00
02/24/2019 14:45,2,0.182,ALERT,211.25,331.23,60.028,1551037504,"201051344000988","174011545737251",19.70,0.50,0,293.96,338.44,3.7,1.6,0.000,943584.1,943584.1,8971,0,0,0,L,1122011218,1,120.42,121.33,0002,-2,0,0,0,0,0,0,21,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037512,231103.00
02/24/2019 14:45,2,0.855,ACTIVE,212.16,344.76,60.038,1551037504,"201051344000582","174011545737251",31.31,1.00,0,331.23,363.69,27.2,24.3,0.190,1185764.4,1185764.4,16743,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037513,231104.00
02/24/2019 14:45,2,0.162,ACTIVE,211.25,299.07,60.028,1551037504,"201051344000868","174011545737251",22.36,-0.50,0,297.26,302.07,3.7,1.6,0.000,1197846.1,1197846.1,40653,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037514,231105.00
02/24/2019 14:45,2,0.816,ACTIVE,211.93,339.34,59.985,1551037504,"201051344000576","174011545737251",20.93,1.00,0,329.73,349.56,17.4,14.8,0.115,1214420.7,1214420.7,12715,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037515,231106.00
02/24/2019 14:45,2,0.244,ACTIVE,211.48,334.84,60.022,1551037504,"201051344001158","174011545737251",28.78,0.50,0,328.22,340.85,7.1,5.0,0.022,1190957.1,1190957.1,8945,0,0,0,L,1122011218,1,120.42,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037516,231107.00
02/24/2019 14:45,2,0.820,ACTIVE,211.70,343.85,59.996,1551037504,"201051344000917","174011545737251",31.25,3.00,0,330.03,362.19,26.0,23.2,0.190,1202688.9,1202688.9,16606,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037517,231108.00
02/24/2019 14:45,2,0.875,ACTIVE,211.70,339.04,60.033,1551037504,"201051344000417","174011545737251",20.67,2.00,0,319.51,350.77,18.4,15.8,0.128,974691.6,974691.6,16846,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037518,231109.00
02/24/2019 14:45,2,0.850,ACTIVE,211.70,343.85,60.022,1551037504,"201051344000685","174011545737251",31.27,1.50,0,331.23,364.89,27.0,24.1,0.199,1207013.6,1207013.6,16825,0,0,0,L,1122011218,1,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037519,231110.00
02/24/2019 14:45,2,0.854,ACTIVE,211.70,344.15,60.065,1551037504,"201051344000651","174011545737251",31.31,0.50,0,331.53,366.40,27.1,24.2,0.190,1200786.2,1200786.2,16807,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037519,231111.00
02/24/2019 14:45,2,0.850,ACTIVE,211.25,336.94,60.017,1551037504,"201051344000594","174011545737251",20.52,1.50,0,327.92,349.56,17.7,15.1,0.128,1215673.6,1215673.6,40631,0,0,0,L,1122011218,1,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037520,231112.00
02/24/2019 14:45,2,0.186,ACTIVE,211.48,298.17,60.017,1551037504,"201051344000469","174011545737251",22.20,-1.00,0,295.76,301.17,4.2,2.1,0.000,1199942.6,1199942.6,8897,0,0,0,L,1122011218,1,120.20,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037521,231113.00
02/24/2019 14:45,2,0.852,ACTIVE,211.70,345.66,60.017,1551037504,"201051344000585","174011545737251",31.47,2.00,0,330.33,366.40,27.2,24.3,0.190,1215459.9,1215459.9,16857,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037522,231114.00
02/24/2019 14:45,2,0.291,ACTIVE,211.93,335.74,60.022,1551037504,"201051344000853","174011545737251",28.92,1.00,0,330.63,343.25,8.5,6.3,0.031,1218372.5,1218372.5,8530,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037523,231115.00
02/24/2019 14:45,2,0.807,ACTIVE,211.70,345.66,60.012,1551037504,"201051344001145","174011545737251",31.55,1.50,0,330.93,364.89,25.8,23.0,0.186,1214359.5,1214359.5,16772,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037524,231116.00
02/24/2019 14:45,2,0.840,ACTIVE,211.70,349.26,60.017,1551037504,"201051344000438","174011545737251",31.93,1.50,0,330.93,369.10,27.2,24.3,0.190,1208501.1,1208501.1,16820,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037525,231117.00
02/24/2019 14:45,2,0.830,ACTIVE,211.25,345.96,60.006,1551037504,"201051344001135","174011545737251",31.61,2.00,0,329.73,365.80,26.6,23.7,0.194,1196521.4,1196521.4,16775,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037526,231118.00
02/24/2019 14:45,2,0.256,ACTIVE,211.48,333.93,60.022,1551037504,"201051344000983","174011545737251",29.98,1.50,0,328.82,343.55,7.8,5.6,0.027,1217207.2,1217207.2,8532,0,0,0,L,1122011218,1,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037527,231119.00
02/24/2019 14:45,2,0.828,ACTIVE,211.70,344.15,60.017,1551037504,"201051344001203","174011545737251",31.37,1.50,0,329.73,365.80,26.3,23.5,0.194,1205409.9,1205409.9,16819,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037528,231120.00
02/24/2019 14:45,2,0.795,ACTIVE,211.25,347.46,60.006,1551037504,"201051344001230","174011545737251",31.67,2.00,0,330.33,363.69,25.5,22.7,0.186,1199867.9,1199867.9,16626,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037529,231121.00
02/24/2019 14:45,2,0.834,ACTIVE,211.25,344.45,60.012,1551037504,"201051344000646","174011545737251",31.37,2.00,0,330.63,364.29,26.5,23.7,0.190,1194482.8,1194482.8,16787,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037530,231122.00
02/24/2019 14:45,2,0.160,ACTIVE,211.70,297.87,60.006,1551037504,"201051344000867","174011545737251",22.20,0.50,0,296.06,301.47,3.6,1.6,0.000,1196530.3,1196530.3,40684,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037531,231123.00
02/24/2019 14:45,2,0.199,ALERT,212.38,336.64,60.001,1551037504,"201051344000633","174011545737251",28.01,1.00,0,294.86,343.85,5.7,3.5,0.004,1195504.7,1195504.7,40743,0,0,0,L,1122011218,1,121.33,121.55,0002,0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037532,231124.00
02/24/2019 14:45,2,0.842,ACTIVE,211.03,349.56,60.001,1551037504,"201051344000955","174011545737251",31.91,2.50,0,331.23,367.60,27.2,24.3,0.194,1213745.9,1213745.9,16810,0,0,0,L,1122011218,1,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037533,231125.00
02/24/2019 14:45,2,0.709,ACTIVE,211.70,361.59,59.964,1551037504,"201051344000648","174011545737251",33.34,1.00,0,331.23,378.72,23.9,21.2,0.159,1206532.4,1206532.4,40263,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037534,231126.00
02/24/2019 14:45,2,0.820,ACTIVE,211.93,338.14,59.985,1551037504,"201051344000645","174011545737251",20.50,1.50,0,328.52,349.26,17.1,14.5,0.119,1211495.7,1211495.7,40220,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037535,231127.00
02/24/2019 14:45,2,0.256,ACTIVE,211.48,334.54,59.975,1551037504,"201051344000569","174011545737251",30.81,1.50,0,330.63,349.26,8.0,5.8,0.022,1227831.2,1227831.2,8456,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037536,231128.00
02/24/2019 14:45,2,0.340,ACTIVE,211.93,338.44,60.022,1551037504,"179051228000119","174011545737251",31.51,3.70,0,331.83,357.08,10.9,8.6,0.035,15557.1,15557.1,8514,0,0,0,L,46974696,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551037537,231129.00
02/24/2019 15:00,2,0.814,ACTIVE,212.16,339.65,60.017,1551038404,"201051344000579","174011545737251",20.75,1.50,0,327.92,349.26,17.1,14.6,0.124,1225039.2,1225039.2,8894,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038405,231130.00
02/24/2019 15:00,2,0.799,ACTIVE,211.70,348.06,60.012,1551038404,"201051344001025","174011545737251",31.87,1.00,0,331.53,365.49,25.8,23.0,0.181,1209543.7,1209543.7,16823,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038406,231131.00
02/24/2019 15:00,2,0.822,ACTIVE,211.70,339.65,60.006,1551038404,"201051344001093","174011545737251",20.73,1.50,0,330.63,350.17,17.3,14.7,0.115,1196441.1,1196441.1,16820,0,0,0,L,1122011218,1,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038407,231132.00
02/24/2019 15:00,2,0.184,ALERT,212.16,322.21,59.969,1551038404,"201051344000458","174011545737251",25.56,2.00,0,296.66,361.89,4.8,2.7,0.000,1212555.0,1212555.0,8618,0,0,0,L,1122011218,1,121.10,121.55,0002,-2,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038409,231133.00
02/24/2019 15:00,2,0.818,ACTIVE,211.70,346.86,60.017,1551038404,"201051344000890","174011545737251",31.71,2.00,0,330.03,365.80,26.4,23.5,0.177,1205961.0,1205961.0,16775,0,0,0,L,1122011218,1,121.78,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038410,231134.00
02/24/2019 15:00,2,0.180,ALERT,211.93,323.72,59.948,1551038404,"201051344000988","174011545737251",21.01,0.00,0,293.66,347.16,3.9,1.8,0.000,943584.5,943584.5,8973,0,0,0,L,1122011218,1,120.65,121.78,0002,-3,0,0,0,0,0,0,44,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038411,231135.00
02/24/2019 15:00,2,0.805,ACTIVE,212.16,341.75,60.006,1551038404,"201051344000582","174011545737251",30.91,0.50,0,331.83,363.69,25.2,22.4,0.172,1185770.3,1185770.3,16744,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038412,231136.00
02/24/2019 15:00,2,0.158,ACTIVE,211.93,300.57,60.017,1551038404,"201051344000868","174011545737251",22.07,-1.00,0,296.96,316.20,3.5,1.5,0.000,1197846.5,1197846.5,40654,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038413,231137.00
02/24/2019 15:00,2,0.775,ACTIVE,212.61,340.25,60.006,1551038404,"201051344000576","174011545737251",20.83,0.50,0,329.73,349.56,16.4,13.9,0.110,1214424.4,1214424.4,12716,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038414,231138.00
02/24/2019 15:00,2,0.252,ACTIVE,212.38,336.64,60.006,1551038404,"201051344001158","174011545737251",29.32,0.00,0,328.22,340.85,7.5,5.3,0.022,1190958.5,1190958.5,8946,0,0,0,L,1122011218,1,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038415,231139.00
02/24/2019 15:00,2,0.773,ACTIVE,212.16,342.35,59.964,1551038404,"201051344000917","174011545737251",31.03,2.50,0,330.63,361.59,24.3,21.5,0.168,1202694.7,1202694.7,16607,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038416,231140.00
02/24/2019 15:00,2,0.834,ACTIVE,212.16,339.34,60.006,1551038404,"201051344000417","174011545737251",20.50,1.50,0,329.73,349.26,17.3,14.8,0.110,974695.6,974695.6,16847,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038417,231141.00
02/24/2019 15:00,2,0.791,ACTIVE,212.16,344.45,60.017,1551038404,"201051344000685","174011545737251",31.37,1.50,0,331.83,363.99,25.1,22.3,0.186,1207019.6,1207019.6,16826,0,0,0,L,1122011218,1,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038418,231142.00
02/24/2019 15:00,2,0.805,ACTIVE,211.93,344.76,60.006,1551038404,"201051344000651","174011545737251",31.45,0.00,0,332.13,364.29,25.6,22.8,0.181,1200792.2,1200792.2,16808,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038419,231143.00
02/24/2019 15:00,2,0.795,ACTIVE,211.93,339.04,60.017,1551038404,"201051344000594","174011545737251",20.52,1.00,0,327.92,348.36,16.5,14.0,0.115,1215677.3,1215677.3,40632,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038420,231144.00
02/24/2019 15:00,2,0.184,ACTIVE,212.38,300.57,60.012,1551038404,"201051344000469","174011545737251",21.89,-1.50,0,295.16,301.77,4.1,2.0,0.000,1199943.1,1199943.1,8898,0,0,0,L,1122011218,1,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038421,231145.00
02/24/2019 15:00,2,0.801,ACTIVE,212.16,345.36,60.028,1551038404,"201051344000585","174011545737251",31.41,2.00,0,331.83,364.59,25.5,22.7,0.181,1215466.0,1215466.0,16858,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038422,231146.00
02/24/2019 15:00,2,0.279,ACTIVE,212.61,337.84,60.006,1551038404,"201051344000853","174011545737251",31.05,0.50,0,330.63,344.76,8.8,6.6,0.035,1218374.2,1218374.2,8531,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038423,231147.00
02/24/2019 15:00,2,0.752,ACTIVE,211.93,344.45,60.001,1551038404,"201051344001145","174011545737251",31.49,1.00,0,333.33,363.99,24.0,21.2,0.172,1214365.3,1214365.3,16773,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038424,231148.00
02/24/2019 15:00,2,0.830,ACTIVE,212.16,341.75,60.017,1551038404,"201051344000438","174011545737251",31.05,1.50,0,333.03,369.10,26.1,23.3,0.172,1208507.3,1208507.3,16821,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038425,231149.00
02/24/2019 15:00,2,0.787,ACTIVE,211.48,343.85,59.975,1551038404,"201051344001135","174011545737251",31.41,1.50,0,332.43,362.79,25.1,22.3,0.177,1196527.4,1196527.4,16776,0,0,0,L,1122011218,1,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038426,231150.00
02/24/2019 15:00,2,0.254,ACTIVE,212.16,336.04,60.012,1551038404,"201051344000983","174011545737251",30.53,1.00,0,328.22,342.65,7.8,5.6,0.031,1217208.7,1217208.7,8533,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038427,231151.00
02/24/2019 15:00,2,0.764,ACTIVE,211.93,348.36,60.001,1551038404,"201051344001203","174011545737251",31.89,1.00,0,332.43,363.69,24.7,21.9,0.181,1205415.8,1205415.8,16820,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038428,231152.00
02/24/2019 15:00,2,0.756,ACTIVE,211.70,344.45,60.006,1551038404,"201051344001230","174011545737251",31.41,1.50,0,331.53,361.89,24.1,21.3,0.168,1199873.6,1199873.6,16627,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038429,231153.00
02/24/2019 15:00,2,0.791,ACTIVE,211.48,344.15,60.049,1551038404,"201051344000646","174011545737251",31.29,1.50,0,331.23,364.29,25.1,22.3,0.177,1194488.8,1194488.8,16788,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038430,231154.00
02/24/2019 15:00,2,0.162,ACTIVE,212.38,299.97,60.017,1551038404,"201051344000867","174011545737251",22.56,0.50,0,295.76,302.07,3.8,1.7,0.000,1196530.8,1196530.8,40685,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038431,231155.00
02/24/2019 15:00,2,0.232,ACTIVE,212.83,338.74,60.001,1551038404,"201051344000633","174011545737251",25.64,0.50,0,294.26,342.35,6.1,3.9,0.000,1195505.7,1195505.7,40745,0,0,0,L,1122011218,1,121.33,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038432,231156.00
02/24/2019 15:00,2,0.801,ACTIVE,211.48,348.06,60.012,1551038404,"201051344000955","174011545737251",31.81,2.00,0,331.53,367.30,25.9,23.0,0.181,1213752.0,1213752.0,16811,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038433,231157.00
02/24/2019 15:00,2,0.768,ACTIVE,212.16,350.77,59.990,1551038404,"201051344000648","174011545737251",32.16,0.50,0,331.83,374.21,25.0,22.2,0.172,1206538.0,1206538.0,40264,0,0,0,L,1122011218,1,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038434,231158.00
02/24/2019 15:00,2,0.803,ACTIVE,212.61,339.95,60.012,1551038404,"201051344000645","174011545737251",19.90,1.00,0,330.33,349.56,16.2,13.7,0.115,1211499.4,1211499.4,40221,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038434,231159.00
02/24/2019 15:00,2,0.254,ACTIVE,212.16,339.34,60.012,1551038404,"201051344000569","174011545737251",31.35,1.00,0,329.13,353.77,8.1,5.9,0.022,1227832.8,1227832.8,8457,0,0,0,L,1122011218,1,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038435,231160.00
02/24/2019 15:00,2,0.350,ACTIVE,212.38,340.55,60.012,1551038404,"179051228000119","174011545737251",31.29,3.30,0,331.53,358.28,11.2,8.8,0.035,15559.4,15559.4,8515,0,0,0,L,46974696,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551038436,231161.00
02/24/2019 15:15,2,0.783,ACTIVE,212.61,339.04,60.017,1551039304,"201051344000579","174011545737251",20.67,1.00,0,330.33,348.06,16.4,13.9,0.110,1225042.6,1225042.6,8895,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039306,231162.00
02/24/2019 15:15,2,0.773,ACTIVE,211.93,346.56,60.028,1551039304,"201051344001025","174011545737251",31.73,1.00,0,331.23,362.79,24.9,22.1,0.172,1209549.1,1209549.1,16824,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039307,231163.00
02/24/2019 15:15,2,0.803,ACTIVE,212.16,340.85,60.033,1551039304,"201051344001093","174011545737251",20.42,1.00,0,330.93,348.66,16.6,14.1,0.106,1196444.6,1196444.6,16821,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039307,231164.00
02/24/2019 15:15,2,0.186,ALERT,212.38,320.71,60.033,1551039304,"201051344000458","174011545737251",25.41,1.50,0,298.17,351.97,4.8,2.7,0.000,1212555.6,1212555.6,8620,0,0,0,L,1122011218,1,121.10,121.78,0002,-2,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039309,231165.00
02/24/2019 15:15,2,0.777,ACTIVE,212.16,351.07,60.028,1551039304,"201051344000890","174011545737251",32.14,1.50,0,330.93,362.79,25.4,22.6,0.168,1205966.5,1205966.5,16776,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039310,231166.00
02/24/2019 15:15,2,0.178,ALERT,212.16,334.54,59.980,1551039304,"201051344000988","174011545737251",21.27,0.00,0,295.46,337.84,3.9,1.8,0.000,943584.9,943584.9,8975,0,0,0,L,1122011218,1,120.42,122.01,0002,-3,0,0,0,0,0,0,22,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039312,231167.00
02/24/2019 15:15,2,0.777,ACTIVE,212.61,342.95,60.028,1551039304,"201051344000582","174011545737251",30.87,0.00,0,331.83,360.08,24.4,21.6,0.168,1185775.6,1185775.6,16745,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039313,231168.00
02/24/2019 15:15,2,0.156,ACTIVE,212.16,300.87,60.049,1551039304,"201051344000868","174011545737251",21.85,-1.00,0,296.96,302.68,3.5,1.4,0.000,1197846.8,1197846.8,40655,0,0,0,L,1122011218,1,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039314,231169.00
02/24/2019 15:15,2,0.748,ACTIVE,212.83,340.25,60.033,1551039304,"201051344000576","174011545737251",20.73,0.00,0,330.63,349.56,15.7,13.3,0.110,1214427.6,1214427.6,12717,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039315,231170.00
02/24/2019 15:15,2,0.254,ACTIVE,212.61,336.94,59.996,1551039304,"201051344001158","174011545737251",29.12,-0.50,0,330.63,342.05,7.5,5.4,0.022,1190959.8,1190959.8,8947,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039316,231171.00
02/24/2019 15:15,2,0.748,ACTIVE,212.38,344.45,60.012,1551039304,"201051344000917","174011545737251",31.37,2.50,0,330.63,362.19,23.8,21.1,0.168,1202699.8,1202699.8,16608,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039317,231172.00
02/24/2019 15:15,2,0.811,ACTIVE,212.38,340.55,60.022,1551039304,"201051344000417","174011545737251",20.42,1.00,0,330.33,348.36,16.8,14.3,0.110,974699.0,974699.0,16848,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039318,231173.00
02/24/2019 15:15,2,0.768,ACTIVE,212.61,344.45,60.049,1551039304,"201051344000685","174011545737251",31.43,1.00,0,332.43,361.29,24.4,21.7,0.177,1207024.9,1207024.9,16827,0,0,0,L,1122011218,1,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039319,231174.00
02/24/2019 15:15,2,0.781,ACTIVE,212.38,344.15,60.017,1551039304,"201051344000651","174011545737251",31.41,0.00,0,332.73,360.38,24.9,22.1,0.172,1200797.6,1200797.6,16809,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039320,231175.00
02/24/2019 15:15,2,0.764,ACTIVE,211.93,339.04,60.017,1551039304,"201051344000594","174011545737251",20.75,1.00,0,328.82,347.76,16.1,13.6,0.110,1215680.6,1215680.6,40633,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039321,231176.00
02/24/2019 15:15,2,0.184,ACTIVE,212.38,300.27,60.022,1551039304,"201051344000469","174011545737251",21.77,-1.50,0,295.76,301.47,4.1,2.0,0.000,1199943.6,1199943.6,8899,0,0,0,L,1122011218,1,120.42,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039322,231177.00
02/24/2019 15:15,2,0.787,ACTIVE,212.38,344.15,60.017,1551039304,"201051344000585","174011545737251",31.35,1.50,0,331.53,362.49,25.0,22.2,0.177,1215471.4,1215471.4,16859,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039322,231178.00
02/24/2019 15:15,2,0.291,ACTIVE,213.06,338.74,59.985,1551039304,"201051344000853","174011545737251",30.99,0.00,0,331.53,352.27,9.2,7.0,0.031,1218375.8,1218375.8,8532,0,0,0,L,1122011218,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039324,231179.00
02/24/2019 15:15,2,0.742,ACTIVE,212.38,345.06,59.990,1551039304,"201051344001145","174011545737251",31.53,1.00,0,332.43,361.59,23.7,21.0,0.172,1214370.4,1214370.4,16774,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039325,231180.00
02/24/2019 15:15,2,0.797,ACTIVE,212.38,345.36,60.012,1551039304,"201051344000438","174011545737251",31.51,1.00,0,331.53,365.49,25.4,22.6,0.172,1208512.8,1208512.8,16822,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039326,231181.00
02/24/2019 15:15,2,0.760,ACTIVE,211.93,348.06,60.022,1551039304,"201051344001135","174011545737251",31.81,1.00,0,331.23,362.19,24.6,21.8,0.172,1196532.7,1196532.7,16777,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039327,231182.00
02/24/2019 15:15,2,0.256,ACTIVE,212.38,336.34,60.017,1551039304,"201051344000983","174011545737251",30.10,0.50,0,330.33,340.85,7.9,5.7,0.027,1217210.0,1217210.0,8534,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039327,231183.00
02/24/2019 15:15,2,0.758,ACTIVE,212.16,344.76,60.012,1551039304,"201051344001203","174011545737251",31.61,1.00,0,332.73,366.70,24.3,21.5,0.172,1205421.0,1205421.0,16821,0,0,0,L,1122011218,1,122.46,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039328,231184.00
02/24/2019 15:15,2,0.730,ACTIVE,212.16,347.16,60.028,1551039304,"201051344001230","174011545737251",31.75,1.00,0,331.83,358.28,23.5,20.8,0.164,1199878.7,1199878.7,16628,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039329,231185.00
02/24/2019 15:15,2,0.750,ACTIVE,211.70,349.56,60.043,1551039304,"201051344000646","174011545737251",31.97,1.00,0,332.13,363.09,24.4,21.6,0.172,1194494.0,1194494.0,16789,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039330,231186.00
02/24/2019 15:15,2,0.162,ACTIVE,212.38,299.67,60.017,1551039304,"201051344000867","174011545737251",22.62,0.00,0,295.76,302.07,3.7,1.7,0.000,1196531.2,1196531.2,40686,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039331,231187.00
02/24/2019 15:15,2,0.240,ALERT,212.83,338.44,60.006,1551039304,"201051344000633","174011545737251",25.35,0.00,0,296.06,344.15,6.2,4.0,0.000,1195506.6,1195506.6,40746,0,0,0,L,1122011218,1,121.55,122.23,0002,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039333,231188.00
02/24/2019 15:15,2,0.768,ACTIVE,211.70,348.96,60.017,1551039304,"201051344000955","174011545737251",31.91,1.50,0,331.23,363.09,24.9,22.1,0.172,1213757.5,1213757.5,16812,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039334,231189.00
02/24/2019 15:15,2,0.764,ACTIVE,212.38,340.55,59.969,1551039304,"201051344000648","174011545737251",31.09,0.00,0,332.43,363.69,24.0,21.3,0.164,1206543.3,1206543.3,40265,0,0,0,L,1122011218,1,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039335,231190.00
02/24/2019 15:15,2,0.746,ACTIVE,212.61,339.34,60.038,1551039304,"201051344000645","174011545737251",20.32,1.00,0,330.63,348.36,15.4,12.9,0.102,1211502.6,1211502.6,40222,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039336,231191.00
02/24/2019 15:15,2,0.258,ACTIVE,212.38,336.34,60.033,1551039304,"201051344000569","174011545737251",30.53,0.50,0,331.53,350.17,8.0,5.8,0.018,1227834.2,1227834.2,8458,0,0,0,L,1122011218,1,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039337,231192.00
02/24/2019 15:15,2,0.344,ACTIVE,212.61,340.25,60.012,1551039304,"179051228000119","174011545737251",31.17,3.00,0,332.73,355.58,10.8,8.5,0.035,15561.6,15561.6,8516,0,0,0,L,46974696,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551039338,231193.00
02/24/2019 15:30,2,0.641,ACTIVE,212.61,338.44,59.975,1551040204,"201051344000579","174011545737251",20.40,0.50,0,330.93,347.46,13.3,10.9,0.080,1225045.7,1225045.7,8896,0,0,0,L,1122011218,1,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040205,231194.00
02/24/2019 15:30,2,0.629,ACTIVE,212.38,340.85,60.022,1551040204,"201051344001025","174011545737251",31.21,0.50,0,332.73,360.69,19.9,17.3,0.124,1209554.0,1209554.0,16825,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040206,231195.00
02/24/2019 15:30,2,0.652,ACTIVE,212.61,339.65,60.022,1551040204,"201051344001093","174011545737251",20.34,1.00,0,332.13,348.66,13.4,11.1,0.080,1196447.7,1196447.7,16822,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040207,231196.00
02/24/2019 15:30,2,0.170,ALERT,212.38,300.27,60.033,1551040204,"201051344000458","174011545737251",22.48,1.00,0,298.17,337.24,3.9,1.8,0.000,1212556.2,1212556.2,8622,0,0,0,L,1122011218,1,120.88,122.23,0002,-2,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040209,231197.00
02/24/2019 15:30,2,0.619,ACTIVE,212.38,348.96,60.017,1551040204,"201051344000890","174011545737251",32.10,1.00,0,332.43,365.19,20.2,17.5,0.124,1205971.5,1205971.5,16777,0,0,0,L,1122011218,1,122.23,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040210,231198.00
02/24/2019 15:30,2,0.174,ACTIVE,212.38,300.27,60.017,1551040204,"201051344000988","174011545737251",20.52,-0.50,0,296.36,334.84,3.6,1.5,0.000,943585.4,943585.4,8977,0,0,0,L,1122011218,1,120.65,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040211,231199.00
02/24/2019 15:30,2,0.609,ACTIVE,213.06,345.66,60.012,1551040204,"201051344000582","174011545737251",31.67,0.00,0,332.13,360.38,19.6,17.0,0.119,1185780.4,1185780.4,16746,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040212,231200.00
02/24/2019 15:30,2,0.146,ACTIVE,212.38,300.57,60.017,1551040204,"201051344000868","174011545737251",19.76,-1.50,0,298.77,302.68,3.0,0.9,0.000,1197847.1,1197847.1,40656,0,0,0,L,1122011218,1,120.65,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040213,231201.00
02/24/2019 15:30,2,0.605,ACTIVE,213.29,339.95,60.028,1551040204,"201051344000576","174011545737251",20.65,-0.50,0,332.13,348.66,12.7,10.3,0.080,1214430.6,1214430.6,12718,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040214,231202.00
02/24/2019 15:30,2,0.238,ACTIVE,212.83,337.24,59.975,1551040204,"201051344001158","174011545737251",28.98,-1.00,0,330.63,342.65,7.0,4.8,0.022,1190961.0,1190961.0,8948,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040215,231203.00
02/24/2019 15:30,2,0.596,ACTIVE,212.83,342.35,60.028,1551040204,"201051344000917","174011545737251",31.31,2.00,0,331.83,358.28,18.9,16.4,0.124,1202704.4,1202704.4,16609,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040216,231204.00
02/24/2019 15:30,2,0.666,ACTIVE,212.61,339.65,60.017,1551040204,"201051344000417","174011545737251",20.14,1.00,0,331.83,349.56,13.6,11.2,0.080,974702.2,974702.2,16849,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040217,231205.00
02/24/2019 15:30,2,0.613,ACTIVE,212.83,342.35,60.006,1551040204,"201051344000685","174011545737251",31.35,0.50,0,333.63,360.99,19.5,16.9,0.128,1207029.7,1207029.7,16828,0,0,0,L,1122011218,1,122.91,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040218,231206.00
02/24/2019 15:30,2,0.631,ACTIVE,212.61,341.45,60.017,1551040204,"201051344000651","174011545737251",30.73,-0.50,0,332.73,357.68,19.7,17.1,0.128,1200802.5,1200802.5,16810,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040219,231207.00
02/24/2019 15:30,2,0.613,ACTIVE,212.38,338.44,60.017,1551040204,"201051344000594","174011545737251",20.44,0.50,0,330.33,347.46,12.7,10.3,0.080,1215683.6,1215683.6,40634,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040220,231208.00
02/24/2019 15:30,2,0.174,ACTIVE,212.83,300.27,60.038,1551040204,"201051344000469","174011545737251",18.51,-2.00,0,297.57,301.47,3.3,1.2,0.000,1199944.0,1199944.0,8900,0,0,0,L,1122011218,1,120.65,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040221,231209.00
02/24/2019 15:30,2,0.623,ACTIVE,212.83,342.05,60.022,1551040204,"201051344000585","174011545737251",31.11,1.00,0,333.03,357.98,19.7,17.1,0.124,1215476.3,1215476.3,16860,0,0,0,L,1122011218,1,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040222,231210.00
02/24/2019 15:30,2,0.258,ACTIVE,213.29,338.44,60.017,1551040204,"201051344000853","174011545737251",30.04,0.00,0,332.73,345.36,7.9,5.7,0.022,1218377.3,1218377.3,8533,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040223,231211.00
02/24/2019 15:30,2,0.598,ACTIVE,212.83,341.45,60.033,1551040204,"201051344001145","174011545737251",30.42,0.50,0,334.24,357.38,18.4,15.9,0.124,1214375.0,1214375.0,16775,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040224,231212.00
02/24/2019 15:30,2,0.633,ACTIVE,212.61,341.45,60.012,1551040204,"201051344000438","174011545737251",31.27,0.50,0,332.73,362.79,20.1,17.5,0.124,1208517.8,1208517.8,16823,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040224,231213.00
02/24/2019 15:30,2,0.602,ACTIVE,212.38,342.95,59.996,1551040204,"201051344001135","174011545737251",31.49,0.50,0,333.33,360.38,19.2,16.6,0.124,1196537.5,1196537.5,16778,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040225,231214.00
02/24/2019 15:30,2,0.238,ACTIVE,212.83,336.64,60.012,1551040204,"201051344000983","174011545737251",28.29,0.50,0,330.63,341.15,6.8,4.7,0.013,1217211.3,1217211.3,8535,0,0,0,L,1122011218,1,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040226,231215.00
02/24/2019 15:30,2,0.594,ACTIVE,212.61,345.06,60.022,1551040204,"201051344001203","174011545737251",31.79,0.50,0,333.63,365.49,19.2,16.6,0.124,1205425.8,1205425.8,16822,0,0,0,L,1122011218,1,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040227,231216.00
02/24/2019 15:30,2,0.592,ACTIVE,212.38,342.95,60.049,1551040204,"201051344001230","174011545737251",31.41,0.50,0,332.13,361.29,18.9,16.3,0.124,1199883.3,1199883.3,16629,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040228,231217.00
02/24/2019 15:30,2,0.604,ACTIVE,212.16,342.95,59.985,1551040204,"201051344000646","174011545737251",31.41,0.50,0,331.53,362.49,19.3,16.7,0.124,1194498.8,1194498.8,16790,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040229,231218.00
02/24/2019 15:30,2,0.148,ACTIVE,212.83,299.67,60.033,1551040204,"201051344000867","174011545737251",20.63,0.00,0,297.87,301.77,3.1,1.1,0.000,1196531.5,1196531.5,40688,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040231,231219.00
02/24/2019 15:30,2,0.234,ACTIVE,213.29,338.74,59.980,1551040204,"201051344000633","174011545737251",23.91,0.00,0,296.06,345.06,5.7,3.6,0.000,1195507.5,1195507.5,40748,0,0,0,L,1122011218,1,121.55,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040232,231220.00
02/24/2019 15:30,2,0.635,ACTIVE,212.16,341.15,60.043,1551040204,"201051344000955","174011545737251",31.17,1.00,0,331.23,360.69,20.1,17.4,0.133,1213762.5,1213762.5,16813,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040232,231221.00
02/24/2019 15:30,2,0.631,ACTIVE,212.83,339.95,60.022,1551040204,"201051344000648","174011545737251",30.69,-0.50,0,332.13,358.88,19.7,17.1,0.124,1206548.2,1206548.2,40266,0,0,0,L,1122011218,1,120.65,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040233,231222.00
02/24/2019 15:30,2,0.604,ACTIVE,213.06,339.04,60.012,1551040204,"201051344000645","174011545737251",20.24,0.50,0,332.13,347.16,12.4,10.0,0.075,1211505.5,1211505.5,40223,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040234,231223.00
02/24/2019 15:30,2,0.244,ACTIVE,212.83,336.34,60.006,1551040204,"201051344000569","174011545737251",29.08,0.50,0,331.23,346.56,7.2,5.0,0.013,1227835.6,1227835.6,8459,0,0,0,L,1122011218,1,120.65,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040235,231224.00
02/24/2019 15:30,2,0.312,ACTIVE,213.06,340.25,60.006,1551040204,"179051228000119","174011545737251",31.21,2.50,0,333.03,351.37,9.8,7.6,0.022,15563.6,15563.6,8517,0,0,0,L,46974696,1,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551040236,231225.00
02/24/2019 15:45,2,0.479,ACTIVE,212.38,348.06,60.012,1551041104,"201051344000579","174011545737251",32.14,0.50,0,330.63,376.92,15.6,13.1,0.080,1225048.8,1225048.8,8897,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041105,231226.00
02/24/2019 15:45,2,0.609,ACTIVE,212.38,344.76,60.006,1551041104,"201051344001025","174011545737251",31.65,-0.50,0,332.13,360.08,19.6,17.0,0.133,1209558.3,1209558.3,16826,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041106,231227.00
02/24/2019 15:45,2,0.635,ACTIVE,212.61,339.65,60.006,1551041104,"201051344001093","174011545737251",20.44,0.50,0,332.43,347.46,13.2,10.8,0.075,1196450.4,1196450.4,16823,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041107,231228.00
02/24/2019 15:45,2,0.174,ACTIVE,212.16,299.67,60.001,1551041104,"201051344000458","174011545737251",23.00,0.50,0,296.66,302.68,4.1,2.0,0.000,1212556.6,1212556.6,8624,0,0,0,L,1122011218,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041108,231229.00
02/24/2019 15:45,2,0.635,ACTIVE,212.38,339.95,60.006,1551041104,"201051344000890","174011545737251",31.13,0.50,0,332.43,361.89,20.1,17.4,0.124,1205975.9,1205975.9,16778,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041109,231230.00
02/24/2019 15:45,2,0.174,ACTIVE,212.16,299.37,59.969,1551041104,"201051344000988","174011545737251",20.59,-1.00,0,293.66,301.77,3.6,1.6,0.000,943585.7,943585.7,8978,0,0,0,L,1122011218,1,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041110,231231.00
