ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 15:45,2,0.596,ACTIVE,213.06,345.06,60.022,1551041104,"201051344000582","174011545737251",31.55,-0.50,0,333.03,362.49,19.1,16.5,0.119,1185784.6,1185784.6,16747,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041111,231232.00
02/24/2019 15:45,2,0.145,ACTIVE,212.16,299.97,60.017,1551041104,"201051344000868","174011545737251",19.58,-2.00,0,296.36,302.68,2.9,0.8,0.000,1197847.3,1197847.3,40657,0,0,0,L,1122011218,1,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041112,231233.00
02/24/2019 15:45,2,0.588,ACTIVE,212.83,339.04,60.012,1551041104,"201051344000576","174011545737251",20.59,-0.50,0,330.93,346.86,12.3,9.9,0.080,1214433.1,1214433.1,12719,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041113,231234.00
02/24/2019 15:45,2,0.246,ACTIVE,212.38,336.04,59.990,1551041104,"201051344001158","174011545737251",28.78,-1.50,0,330.03,343.85,7.2,5.0,0.022,1190962.3,1190962.3,8949,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041114,231235.00
02/24/2019 15:45,2,0.578,ACTIVE,212.61,341.45,60.006,1551041104,"201051344000917","174011545737251",31.03,1.50,0,332.13,357.98,18.2,15.6,0.115,1202708.4,1202708.4,16610,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041115,231236.00
02/24/2019 15:45,2,0.623,ACTIVE,212.61,339.04,60.022,1551041104,"201051344000417","174011545737251",20.65,0.00,0,332.13,347.16,13.1,10.7,0.075,974705.0,974705.0,16850,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041116,231237.00
02/24/2019 15:45,2,0.598,ACTIVE,212.83,341.45,60.006,1551041104,"201051344000685","174011545737251",30.97,0.00,0,333.03,362.79,18.8,16.2,0.124,1207033.9,1207033.9,16829,0,0,0,L,1122011218,1,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041116,231238.00
02/24/2019 15:45,2,0.602,ACTIVE,212.61,340.85,60.054,1551041104,"201051344000651","174011545737251",31.17,-1.00,0,333.33,355.88,19.1,16.5,0.110,1200806.8,1200806.8,16811,0,0,0,L,1122011218,1,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041117,231239.00
02/24/2019 15:45,2,0.578,ACTIVE,211.93,337.54,60.059,1551041104,"201051344000594","174011545737251",20.71,0.00,0,329.43,345.06,12.2,9.8,0.075,1215686.1,1215686.1,40635,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041118,231240.00
02/24/2019 15:45,2,0.174,ACTIVE,212.16,299.37,60.022,1551041104,"201051344000469","174011545737251",17.77,-2.50,0,295.16,301.77,3.1,1.1,0.000,1199944.3,1199944.3,8901,0,0,0,L,1122011218,1,120.42,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041119,231241.00
02/24/2019 15:45,2,0.572,ACTIVE,212.61,346.26,59.975,1551041104,"201051344000585","174011545737251",31.83,0.50,0,332.43,358.58,18.5,15.9,0.119,1215480.5,1215480.5,16861,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041120,231242.00
02/24/2019 15:45,2,0.268,ACTIVE,213.06,337.54,60.022,1551041104,"201051344000853","174011545737251",30.26,-0.50,0,333.03,344.76,8.2,6.0,0.027,1218378.9,1218378.9,8534,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041121,231243.00
02/24/2019 15:45,2,0.557,ACTIVE,212.61,340.85,60.006,1551041104,"201051344001145","174011545737251",30.91,0.00,0,333.63,358.88,17.5,15.0,0.110,1214379.0,1214379.0,16776,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041122,231244.00
02/24/2019 15:45,2,0.605,ACTIVE,212.61,341.15,60.022,1551041104,"201051344000438","174011545737251",31.23,0.00,0,332.73,359.48,19.1,16.6,0.115,1208522.2,1208522.2,16824,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041123,231245.00
02/24/2019 15:45,2,0.570,ACTIVE,212.16,340.85,60.043,1551041104,"201051344001135","174011545737251",31.31,0.00,0,331.83,358.58,18.1,15.5,0.115,1196541.6,1196541.6,16779,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041124,231246.00
02/24/2019 15:45,2,0.219,ACTIVE,212.16,334.84,60.006,1551041104,"201051344000983","174011545737251",30.24,0.00,0,330.03,341.15,6.8,4.6,0.018,1217212.5,1217212.5,8536,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041125,231247.00
02/24/2019 15:45,2,0.572,ACTIVE,212.61,339.65,60.001,1551041104,"201051344001203","174011545737251",31.05,0.00,0,333.93,364.29,18.1,15.5,0.119,1205429.9,1205429.9,16823,0,0,0,L,1122011218,1,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041126,231248.00
02/24/2019 15:45,2,0.568,ACTIVE,212.61,339.34,60.049,1551041104,"201051344001230","174011545737251",30.26,0.00,0,332.43,356.18,17.4,14.9,0.110,1199887.3,1199887.3,16630,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041127,231249.00
02/24/2019 15:45,2,0.576,ACTIVE,212.16,340.25,60.017,1551041104,"201051344000646","174011545737251",30.47,0.00,0,331.53,362.19,17.9,15.3,0.110,1194502.9,1194502.9,16791,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041128,231250.00
02/24/2019 15:45,2,0.146,ACTIVE,212.38,299.07,59.990,1551041104,"201051344000867","174011545737251",20.18,-0.50,0,295.16,302.07,3.0,1.0,0.000,1196531.8,1196531.8,40689,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041129,231251.00
02/24/2019 15:45,2,0.236,ALERT,213.06,337.84,59.975,1551041104,"201051344000633","174011545737251",24.19,-0.50,0,296.66,345.66,5.8,3.7,0.000,1195508.4,1195508.4,40749,0,0,0,L,1122011218,1,121.55,122.23,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041131,231252.00
02/24/2019 15:45,2,0.590,ACTIVE,212.16,341.75,59.975,1551041104,"201051344000955","174011545737251",31.31,0.50,0,332.13,359.18,18.7,16.2,0.115,1213766.8,1213766.8,16814,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041132,231253.00
02/24/2019 15:45,2,0.586,ACTIVE,212.38,338.44,59.990,1551041104,"201051344000648","174011545737251",30.99,-1.00,0,329.43,358.28,18.4,15.8,0.110,1206552.6,1206552.6,40267,0,0,0,L,1122011218,1,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041132,231254.00
02/24/2019 15:45,2,0.555,ACTIVE,212.83,337.84,60.012,1551041104,"201051344000645","174011545737251",20.32,0.00,0,332.13,345.96,11.4,9.1,0.066,1211508.1,1211508.1,40224,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041133,231255.00
02/24/2019 15:45,2,0.240,ACTIVE,212.38,335.44,60.006,1551041104,"201051344000569","174011545737251",29.30,0.00,0,330.63,349.86,7.2,5.0,0.018,1227836.9,1227836.9,8460,0,0,0,L,1122011218,1,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041135,231256.00
02/24/2019 15:45,2,0.309,ACTIVE,212.61,339.34,60.038,1551041104,"179051228000119","174011545737251",31.17,2.50,0,332.43,351.67,9.7,7.4,0.027,15565.6,15565.6,8518,0,0,0,L,46974696,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551041135,231257.00
02/24/2019 16:00,2,0.436,ACTIVE,212.61,367.00,60.065,1551042004,"201051344000579","174011545737251",34.11,0.00,0,331.53,379.32,15.1,12.6,0.075,1225052.0,1225052.0,8898,0,0,0,L,1122011218,1,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042005,231258.00
02/24/2019 16:00,2,0.572,ACTIVE,212.16,339.95,60.033,1551042004,"201051344001025","174011545737251",31.13,-0.50,0,331.83,358.58,18.1,15.5,0.110,1209562.4,1209562.4,16827,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042006,231259.00
02/24/2019 16:00,2,0.596,ACTIVE,212.38,339.34,60.033,1551042004,"201051344001093","174011545737251",20.42,0.00,0,332.73,346.26,12.3,10.0,0.066,1196453.0,1196453.0,16824,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042007,231260.00
02/24/2019 16:00,2,0.172,ALERT,212.38,299.97,60.028,1551042004,"201051344000458","174011545737251",22.58,0.00,0,297.26,336.34,3.9,1.9,0.000,1212557.1,1212557.1,8625,0,0,0,L,1122011218,1,120.88,122.01,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042009,231261.00
02/24/2019 16:00,2,0.580,ACTIVE,212.16,346.26,60.043,1551042004,"201051344000890","174011545737251",31.83,0.50,0,331.53,364.89,18.7,16.2,0.106,1205980.1,1205980.1,16779,0,0,0,L,1122011218,1,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042010,231262.00
02/24/2019 16:00,2,0.172,ACTIVE,212.16,299.67,59.996,1551042004,"201051344000988","174011545737251",20.40,-1.50,0,294.86,323.11,3.6,1.5,0.000,943586.1,943586.1,8979,0,0,0,L,1122011218,1,120.42,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042011,231263.00
02/24/2019 16:00,2,0.570,ACTIVE,212.83,340.85,60.028,1551042004,"201051344000582","174011545737251",31.09,-1.00,0,332.13,362.19,18.0,15.4,0.106,1185788.6,1185788.6,16748,0,0,0,L,1122011218,1,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042012,231264.00
02/24/2019 16:00,2,0.143,ACTIVE,212.16,300.27,60.038,1551042004,"201051344000868","174011545737251",19.12,-2.50,0,297.26,302.07,2.8,0.8,0.000,1197847.5,1197847.5,40658,0,0,0,L,1122011218,1,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042012,231265.00
02/24/2019 16:00,2,0.557,ACTIVE,212.83,339.04,60.038,1551042004,"201051344000576","174011545737251",20.50,-1.00,0,330.33,345.96,11.6,9.2,0.071,1214435.6,1214435.6,12720,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042013,231266.00
02/24/2019 16:00,2,0.248,ACTIVE,212.61,336.64,60.054,1551042004,"201051344001158","174011545737251",29.04,-1.50,0,330.03,344.45,7.3,5.1,0.022,1190963.6,1190963.6,8950,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042014,231267.00
02/24/2019 16:00,2,0.545,ACTIVE,212.38,341.45,60.038,1551042004,"201051344000917","174011545737251",31.11,1.00,0,331.83,358.58,17.2,14.7,0.106,1202712.3,1202712.3,16611,0,0,0,L,1122011218,1,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042015,231268.00
02/24/2019 16:00,2,0.607,ACTIVE,212.38,339.04,60.033,1551042004,"201051344000417","174011545737251",20.22,0.00,0,331.53,346.26,12.4,10.1,0.071,974707.6,974707.6,16851,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042016,231269.00
02/24/2019 16:00,2,0.574,ACTIVE,212.38,341.15,60.033,1551042004,"201051344000685","174011545737251",30.81,-0.50,0,332.43,362.19,17.9,15.4,0.110,1207037.9,1207037.9,16830,0,0,0,L,1122011218,1,122.68,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042017,231270.00
02/24/2019 16:00,2,0.594,ACTIVE,212.16,340.25,60.017,1551042004,"201051344000651","174011545737251",30.10,-1.50,0,332.43,355.88,18.1,15.6,0.106,1200811.0,1200811.0,16812,0,0,0,L,1122011218,1,122.46,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042018,231271.00
02/24/2019 16:00,2,0.557,ACTIVE,212.16,337.54,60.038,1551042004,"201051344000594","174011545737251",20.71,-0.50,0,329.43,344.76,11.7,9.4,0.071,1215688.6,1215688.6,40636,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042019,231272.00
02/24/2019 16:00,2,0.174,ACTIVE,212.38,299.67,60.049,1551042004,"201051344000469","174011545737251",17.43,-3.00,0,295.16,301.47,3.1,1.1,0.000,1199944.6,1199944.6,8902,0,0,0,L,1122011218,1,120.42,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042020,231273.00
02/24/2019 16:00,2,0.562,ACTIVE,212.38,343.55,60.043,1551042004,"201051344000585","174011545737251",31.47,0.00,0,332.73,357.38,17.9,15.4,0.110,1215484.6,1215484.6,16862,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042021,231274.00
02/24/2019 16:00,2,0.277,ACTIVE,213.06,337.84,60.043,1551042004,"201051344000853","174011545737251",30.30,-1.00,0,331.53,347.16,8.5,6.3,0.027,1218380.4,1218380.4,8535,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042022,231275.00
02/24/2019 16:00,2,0.531,ACTIVE,212.38,343.55,60.059,1551042004,"201051344001145","174011545737251",31.57,-0.50,0,333.63,358.58,17.0,14.5,0.106,1214382.8,1214382.8,16777,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042023,231276.00
02/24/2019 16:00,2,0.580,ACTIVE,212.38,346.86,60.038,1551042004,"201051344000438","174011545737251",31.87,-0.50,0,332.13,361.29,18.8,16.2,0.106,1208526.4,1208526.4,16825,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042024,231277.00
02/24/2019 16:00,2,0.574,ACTIVE,211.93,339.34,60.028,1551042004,"201051344001135","174011545737251",30.26,-0.50,0,331.23,359.48,17.6,15.1,0.115,1196545.6,1196545.6,16780,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042025,231278.00
02/24/2019 16:00,2,0.221,ACTIVE,212.38,335.74,60.028,1551042004,"201051344000983","174011545737251",30.40,-0.50,0,329.73,340.85,6.8,4.7,0.018,1217213.7,1217213.7,8537,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042026,231279.00
02/24/2019 16:00,2,0.578,ACTIVE,212.38,339.65,60.033,1551042004,"201051344001203","174011545737251",30.61,-0.50,0,332.73,363.09,17.9,15.4,0.115,1205433.9,1205433.9,16824,0,0,0,L,1122011218,1,122.46,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042027,231280.00
02/24/2019 16:00,2,0.566,ACTIVE,212.16,339.65,60.038,1551042004,"201051344001230","174011545737251",30.14,0.00,0,330.93,359.18,17.3,14.8,0.106,1199891.2,1199891.2,16631,0,0,0,L,1122011218,1,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042028,231281.00
02/24/2019 16:00,2,0.568,ACTIVE,211.93,340.85,60.033,1551042004,"201051344000646","174011545737251",31.13,-0.50,0,331.83,363.09,17.9,15.4,0.110,1194506.9,1194506.9,16792,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042029,231282.00
02/24/2019 16:00,2,0.152,ACTIVE,212.61,299.37,60.017,1551042004,"201051344000867","174011545737251",20.87,-1.00,0,296.36,301.47,3.2,1.2,0.000,1196532.1,1196532.1,40690,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042030,231283.00
02/24/2019 16:00,2,0.246,ACTIVE,213.29,338.44,59.985,1551042004,"201051344000633","174011545737251",24.53,-1.00,0,295.76,344.45,6.1,4.0,0.000,1195509.4,1195509.4,40751,0,0,0,L,1122011218,1,121.55,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042030,231284.00
02/24/2019 16:00,2,0.596,ACTIVE,211.70,346.86,60.028,1551042004,"201051344000955","174011545737251",31.89,0.00,0,331.53,357.98,19.3,16.7,0.115,1213771.1,1213771.1,16815,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042031,231285.00
02/24/2019 16:00,2,0.611,ACTIVE,212.61,339.04,60.012,1551042004,"201051344000648","174011545737251",30.61,-1.50,0,330.93,358.58,19.0,16.4,0.119,1206556.7,1206556.7,40268,0,0,0,L,1122011218,1,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042032,231286.00
02/24/2019 16:00,2,0.578,ACTIVE,213.06,338.74,60.043,1551042004,"201051344000645","174011545737251",20.34,-0.50,0,330.63,345.66,11.9,9.6,0.071,1211510.5,1211510.5,40225,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042033,231287.00
02/24/2019 16:00,2,0.246,ACTIVE,212.61,336.04,60.038,1551042004,"201051344000569","174011545737251",30.08,-0.50,0,330.03,345.66,7.5,5.4,0.018,1227838.2,1227838.2,8461,0,0,0,L,1122011218,1,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042034,231288.00
02/24/2019 16:00,2,0.328,ACTIVE,212.83,339.95,60.033,1551042004,"179051228000119","174011545737251",31.15,2.00,0,331.83,349.86,10.5,8.2,0.031,15567.6,15567.6,8519,0,0,0,L,46974696,1,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042035,231289.00
02/24/2019 16:15,2,0.504,ACTIVE,212.61,358.88,60.038,1551042904,"201051344000579","174011545737251",33.22,0.00,0,331.53,383.23,17.0,14.5,0.080,1225055.7,1225055.7,8899,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042906,231290.00
02/24/2019 16:15,2,0.648,ACTIVE,211.93,348.66,60.054,1551042904,"201051344001025","174011545737251",31.99,-1.50,0,332.13,363.39,21.0,18.4,0.137,1209567.0,1209567.0,16828,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042907,231291.00
02/24/2019 16:15,2,0.686,ACTIVE,212.16,339.65,60.038,1551042904,"201051344001093","174011545737251",20.61,0.00,0,332.43,347.76,14.3,11.9,0.088,1196456.0,1196456.0,16825,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042908,231292.00
02/24/2019 16:15,2,0.188,ALERT,212.38,323.11,60.054,1551042904,"201051344000458","174011545737251",25.60,0.00,0,298.17,352.27,4.9,2.8,0.000,1212557.8,1212557.8,8627,0,0,0,L,1122011218,1,121.10,122.01,0002,-4,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042909,231293.00
02/24/2019 16:15,2,0.672,ACTIVE,212.16,348.06,60.033,1551042904,"201051344000890","174011545737251",31.95,0.00,0,332.73,366.40,21.8,19.1,0.141,1205985.0,1205985.0,16780,0,0,0,L,1122011218,1,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042910,231294.00
02/24/2019 16:15,2,0.191,ALERT,212.38,331.23,60.038,1551042904,"201051344000988","174011545737251",18.89,-1.50,0,295.76,339.34,3.7,1.6,0.000,943586.6,943586.6,8980,0,0,0,L,1122011218,1,120.88,122.01,0002,-4,0,0,0,0,0,0,9,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042912,231295.00
02/24/2019 16:15,2,0.666,ACTIVE,212.61,341.15,60.028,1551042904,"201051344000582","174011545737251",30.85,-1.50,0,332.43,364.89,20.9,18.2,0.133,1185793.2,1185793.2,16749,0,0,0,L,1122011218,1,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042913,231296.00
02/24/2019 16:15,2,0.156,ACTIVE,212.38,300.57,60.043,1551042904,"201051344000868","174011545737251",21.45,-2.50,0,298.47,302.37,3.4,1.4,0.000,1197847.8,1197847.8,40659,0,0,0,L,1122011218,1,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042914,231297.00
02/24/2019 16:15,2,0.664,ACTIVE,213.06,340.25,60.038,1551042904,"201051344000576","174011545737251",20.52,-1.50,0,331.53,347.46,13.8,11.4,0.093,1214438.4,1214438.4,12721,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042915,231298.00
02/24/2019 16:15,2,0.312,ACTIVE,212.61,337.54,60.038,1551042904,"201051344001158","174011545737251",30.36,-2.00,0,330.63,374.21,9.7,7.5,0.049,1190965.2,1190965.2,8951,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042916,231299.00
02/24/2019 16:15,2,0.629,ACTIVE,212.38,349.56,60.065,1551042904,"201051344000917","174011545737251",32.05,0.50,0,331.83,360.08,20.4,17.8,0.137,1202716.7,1202716.7,16612,0,0,0,L,1122011218,1,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042917,231300.00
02/24/2019 16:15,2,0.699,ACTIVE,212.38,339.34,60.033,1551042904,"201051344000417","174011545737251",20.69,-0.50,0,332.13,347.16,14.7,12.2,0.088,974710.7,974710.7,16852,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042918,231301.00
02/24/2019 16:15,2,0.682,ACTIVE,212.38,341.75,60.033,1551042904,"201051344000685","174011545737251",30.67,-0.50,0,331.83,364.29,21.2,18.6,0.150,1207042.5,1207042.5,16831,0,0,0,L,1122011218,1,122.68,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042919,231302.00
02/24/2019 16:15,2,0.691,ACTIVE,212.38,341.45,60.059,1551042904,"201051344000651","174011545737251",31.25,-2.00,0,332.73,357.68,21.9,19.2,0.146,1200815.7,1200815.7,16813,0,0,0,L,1122011218,1,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042920,231303.00
02/24/2019 16:15,2,0.670,ACTIVE,212.16,338.14,60.043,1551042904,"201051344000594","174011545737251",20.61,-1.00,0,329.43,345.66,14.0,11.6,0.093,1215691.5,1215691.5,40637,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042921,231304.00
02/24/2019 16:15,2,0.186,ACTIVE,212.61,300.27,60.017,1551042904,"201051344000469","174011545737251",21.07,-3.00,0,296.96,301.77,4.0,1.9,0.000,1199945.0,1199945.0,8903,0,0,0,L,1122011218,1,120.42,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042922,231305.00
02/24/2019 16:15,2,0.693,ACTIVE,212.38,342.05,60.033,1551042904,"201051344000585","174011545737251",30.97,-0.50,0,331.23,360.08,21.8,19.1,0.146,1215489.2,1215489.2,16863,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042923,231306.00
02/24/2019 16:15,2,0.346,ACTIVE,213.06,342.65,60.033,1551042904,"201051344000853","174011545737251",31.61,-1.50,0,332.73,360.99,11.1,8.8,0.049,1218382.4,1218382.4,8536,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042924,231307.00
02/24/2019 16:15,2,0.654,ACTIVE,212.61,342.65,59.990,1551042904,"201051344001145","174011545737251",31.37,-1.00,0,333.63,362.49,20.8,18.2,0.141,1214387.3,1214387.3,16778,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042925,231308.00
02/24/2019 16:15,2,0.709,ACTIVE,212.38,343.85,60.059,1551042904,"201051344000438","174011545737251",31.45,-1.00,0,331.83,361.29,22.6,19.9,0.146,1208531.3,1208531.3,16826,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042925,231309.00
02/24/2019 16:15,2,0.678,ACTIVE,212.16,343.25,60.038,1551042904,"201051344001135","174011545737251",31.47,-1.00,0,331.23,360.99,21.7,19.0,0.146,1196550.1,1196550.1,16781,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042926,231310.00
02/24/2019 16:15,2,0.244,ACTIVE,212.61,355.88,60.038,1551042904,"201051344000983","174011545737251",33.12,-1.00,0,330.03,363.69,8.2,6.0,0.027,1217215.1,1217215.1,8538,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042927,231311.00
02/24/2019 16:15,2,0.668,ACTIVE,212.38,347.16,60.033,1551042904,"201051344001203","174011545737251",31.91,-1.00,0,332.73,365.80,21.6,18.9,0.146,1205438.4,1205438.4,16825,0,0,0,L,1122011218,1,122.46,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042928,231312.00
02/24/2019 16:15,2,0.652,ACTIVE,212.16,346.56,60.028,1551042904,"201051344001230","174011545737251",31.69,-0.50,0,331.53,358.88,21.0,18.3,0.141,1199895.6,1199895.6,16632,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042929,231313.00
02/24/2019 16:15,2,0.668,ACTIVE,212.16,349.86,60.038,1551042904,"201051344000646","174011545737251",32.07,-1.00,0,331.53,365.49,21.7,19.0,0.146,1194511.5,1194511.5,16793,0,0,0,L,1122011218,1,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042930,231314.00
02/24/2019 16:15,2,0.186,ACTIVE,212.61,299.67,60.059,1551042904,"201051344000867","174011545737251",20.59,-1.00,0,297.57,302.07,3.9,1.8,0.000,1196532.4,1196532.4,40691,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042931,231315.00
02/24/2019 16:15,2,0.264,ALERT,213.06,338.44,60.049,1551042904,"201051344000633","174011545737251",28.55,-1.50,0,296.06,344.45,7.7,5.5,0.018,1195510.6,1195510.6,40752,0,0,0,L,1122011218,1,121.55,122.23,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042933,231316.00
02/24/2019 16:15,2,0.705,ACTIVE,211.93,348.96,60.038,1551042904,"201051344000955","174011545737251",32.01,0.00,0,332.13,363.39,22.9,20.1,0.150,1213775.9,1213775.9,16816,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042934,231317.00
02/24/2019 16:15,2,0.707,ACTIVE,212.61,344.15,60.033,1551042904,"201051344000648","174011545737251",31.53,-2.00,0,330.63,361.59,22.6,19.9,0.146,1206561.5,1206561.5,40269,0,0,0,L,1122011218,1,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042935,231318.00
02/24/2019 16:15,2,0.678,ACTIVE,213.06,339.34,60.038,1551042904,"201051344000645","174011545737251",20.63,-1.00,0,331.83,346.56,14.2,11.8,0.093,1211513.3,1211513.3,40226,0,0,0,L,1122011218,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042936,231319.00
02/24/2019 16:15,2,0.293,ACTIVE,212.61,351.67,60.054,1551042904,"201051344000569","174011545737251",32.62,-1.00,0,330.63,362.49,9.7,7.4,0.035,1227839.9,1227839.9,8462,0,0,0,L,1122011218,1,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042937,231320.00
02/24/2019 16:15,2,0.395,ACTIVE,212.83,344.15,60.070,1551042904,"179051228000119","174011545737251",31.99,1.50,0,333.33,371.51,12.8,10.5,0.049,15569.9,15569.9,8520,0,0,0,L,46974696,1,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551042938,231321.00
02/24/2019 16:30,2,0.514,ACTIVE,212.61,360.08,60.012,1551043804,"201051344000579","174011545737251",33.30,-0.50,0,331.53,381.42,17.3,14.8,0.093,1225059.3,1225059.3,8900,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043806,231322.00
02/24/2019 16:30,2,0.662,ACTIVE,211.70,347.16,60.065,1551043804,"201051344001025","174011545737251",31.89,-1.50,0,332.13,361.59,21.4,18.8,0.141,1209571.6,1209571.6,16829,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043806,231323.00
02/24/2019 16:30,2,0.693,ACTIVE,211.93,339.65,60.054,1551043804,"201051344001093","174011545737251",20.56,-0.50,0,332.13,346.86,14.4,12.0,0.088,1196459.0,1196459.0,16826,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043807,231324.00
02/24/2019 16:30,2,0.193,ALERT,212.38,336.34,60.022,1551043804,"201051344000458","174011545737251",26.92,-0.50,0,298.17,362.79,5.3,3.2,0.000,1212558.5,1212558.5,8629,0,0,0,L,1122011218,1,121.10,121.78,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043809,231325.00
02/24/2019 16:30,2,0.672,ACTIVE,211.70,352.27,60.022,1551043804,"201051344000890","174011545737251",32.38,-0.50,0,332.13,364.89,22.1,19.4,0.141,1205989.7,1205989.7,16781,0,0,0,L,1122011218,1,122.01,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043810,231326.00
02/24/2019 16:30,2,0.188,ALERT,212.61,324.92,60.028,1551043804,"201051344000988","174011545737251",22.50,-2.00,0,295.16,341.75,4.3,2.2,0.000,943587.0,943587.0,8982,0,0,0,L,1122011218,1,120.88,122.01,0002,-5,0,0,0,0,0,0,17,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043812,231327.00
02/24/2019 16:30,2,0.650,ACTIVE,212.38,349.86,60.028,1551043804,"201051344000582","174011545737251",32.08,-2.00,0,331.53,363.69,21.1,18.5,0.133,1185797.7,1185797.7,16750,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043813,231328.00
02/24/2019 16:30,2,0.156,ACTIVE,212.38,301.17,60.022,1551043804,"201051344000868","174011545737251",21.95,-2.50,0,298.77,302.68,3.5,1.4,0.000,1197848.1,1197848.1,40660,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043814,231329.00
02/24/2019 16:30,2,0.672,ACTIVE,213.06,340.25,60.049,1551043804,"201051344000576","174011545737251",20.67,-2.00,0,331.83,346.86,14.1,11.7,0.093,1214441.2,1214441.2,12722,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043815,231330.00
02/24/2019 16:30,2,0.373,ACTIVE,212.83,339.04,60.022,1551043804,"201051344001158","174011545737251",31.19,-2.00,0,330.33,354.97,11.8,9.5,0.057,1190967.2,1190967.2,8952,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043816,231331.00
02/24/2019 16:30,2,0.658,ACTIVE,212.16,341.75,60.022,1551043804,"201051344000917","174011545737251",30.73,0.50,0,331.83,360.38,20.6,17.9,0.141,1202721.0,1202721.0,16613,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043817,231332.00
02/24/2019 16:30,2,0.711,ACTIVE,212.16,339.34,60.017,1551043804,"201051344000417","174011545737251",20.59,-1.00,0,332.13,347.16,14.8,12.4,0.093,974713.6,974713.6,16853,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043818,231333.00
02/24/2019 16:30,2,0.662,ACTIVE,212.16,349.26,60.022,1551043804,"201051344000685","174011545737251",31.99,-1.00,0,332.13,364.89,21.5,18.8,0.146,1207047.0,1207047.0,16832,0,0,0,L,1122011218,1,122.68,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043819,231334.00
02/24/2019 16:30,2,0.695,ACTIVE,212.16,342.05,60.022,1551043804,"201051344000651","174011545737251",31.07,-2.50,0,332.13,357.38,21.9,19.2,0.141,1200820.3,1200820.3,16814,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043820,231335.00
02/24/2019 16:30,2,0.668,ACTIVE,212.16,338.44,60.012,1551043804,"201051344000594","174011545737251",20.77,-1.00,0,330.03,345.96,14.1,11.7,0.088,1215694.2,1215694.2,40638,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043821,231336.00
02/24/2019 16:30,2,0.188,ACTIVE,212.61,300.57,60.012,1551043804,"201051344000469","174011545737251",21.37,-3.50,0,297.57,301.77,4.1,2.0,0.000,1199945.4,1199945.4,8904,0,0,0,L,1122011218,1,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043822,231337.00
02/24/2019 16:30,2,0.682,ACTIVE,212.16,344.45,60.022,1551043804,"201051344000585","174011545737251",31.45,-1.00,0,331.53,360.08,21.7,19.0,0.146,1215493.7,1215493.7,16864,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043822,231338.00
02/24/2019 16:30,2,0.363,ACTIVE,213.29,343.85,60.022,1551043804,"201051344000853","174011545737251",31.69,-1.50,0,334.24,369.10,11.8,9.4,0.057,1218384.6,1218384.6,8537,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043824,231339.00
02/24/2019 16:30,2,0.648,ACTIVE,212.16,343.25,60.017,1551043804,"201051344001145","174011545737251",31.41,-1.00,0,333.63,360.99,20.7,18.0,0.141,1214391.5,1214391.5,16779,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043825,231340.00
02/24/2019 16:30,2,0.705,ACTIVE,212.16,344.15,60.028,1551043804,"201051344000438","174011545737251",31.43,-1.50,0,332.43,365.19,22.5,19.8,0.146,1208536.0,1208536.0,16827,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043825,231341.00
02/24/2019 16:30,2,0.678,ACTIVE,211.70,343.55,60.028,1551043804,"201051344001135","174011545737251",31.47,-1.50,0,331.53,361.59,21.6,18.9,0.150,1196554.6,1196554.6,16782,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043826,231342.00
02/24/2019 16:30,2,0.250,ACTIVE,212.61,363.99,60.033,1551043804,"201051344000983","174011545737251",33.95,-1.00,0,332.43,367.00,8.6,6.4,0.027,1217216.5,1217216.5,8539,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043827,231343.00
02/24/2019 16:30,2,0.660,ACTIVE,211.93,348.66,60.012,1551043804,"201051344001203","174011545737251",32.07,-1.00,0,332.73,365.80,21.4,18.8,0.141,1205442.8,1205442.8,16826,0,0,0,L,1122011218,1,122.46,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043828,231344.00
02/24/2019 16:30,2,0.654,ACTIVE,211.93,342.35,60.043,1551043804,"201051344001230","174011545737251",31.33,-1.00,0,332.13,359.78,20.8,18.2,0.141,1199899.9,1199899.9,16633,0,0,0,L,1122011218,1,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043829,231345.00
02/24/2019 16:30,2,0.664,ACTIVE,211.70,348.96,60.022,1551043804,"201051344000646","174011545737251",31.99,-1.00,0,332.13,366.70,21.6,18.9,0.155,1194515.9,1194515.9,16794,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043830,231346.00
02/24/2019 16:30,2,0.172,ACTIVE,212.83,300.27,60.028,1551043804,"201051344000867","174011545737251",23.00,-1.50,0,297.57,302.37,4.1,2.0,0.000,1196532.9,1196532.9,40692,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043831,231347.00
02/24/2019 16:30,2,0.275,ACTIVE,213.51,339.34,60.049,1551043804,"201051344000633","174011545737251",29.50,-2.00,0,323.11,355.28,8.2,6.0,0.022,1195511.9,1195511.9,40754,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043832,231348.00
02/24/2019 16:30,2,0.705,ACTIVE,211.48,345.66,60.017,1551043804,"201051344000955","174011545737251",31.63,-0.50,0,331.53,360.38,22.6,19.9,0.146,1213780.6,1213780.6,16817,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043833,231349.00
02/24/2019 16:30,2,0.711,ACTIVE,212.83,340.85,60.028,1551043804,"201051344000648","174011545737251",31.01,-2.00,0,330.93,359.78,22.4,19.7,0.146,1206566.1,1206566.1,40270,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043834,231350.00
02/24/2019 16:30,2,0.623,ACTIVE,213.06,354.67,60.028,1551043804,"201051344000645","174011545737251",32.70,-1.00,0,332.13,365.49,20.7,18.0,0.133,1211516.3,1211516.3,40227,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043835,231351.00
02/24/2019 16:30,2,0.314,ACTIVE,212.61,367.60,60.017,1551043804,"201051344000569","174011545737251",34.27,-1.00,0,332.13,372.11,10.9,8.6,0.040,1227841.7,1227841.7,8463,0,0,0,L,1122011218,1,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043836,231352.00
02/24/2019 16:30,2,0.408,ACTIVE,213.06,350.17,60.033,1551043804,"179051228000119","174011545737251",32.52,1.00,0,333.93,358.28,13.5,11.1,0.053,15572.4,15572.4,8521,0,0,0,L,46974696,1,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551043837,231353.00
02/24/2019 16:45,2,0.494,ACTIVE,212.61,364.29,60.038,1551044704,"201051344000579","174011545737251",33.75,-0.50,0,331.83,379.02,16.9,14.3,0.084,1225062.7,1225062.7,8901,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044705,231354.00
02/24/2019 16:45,2,0.646,ACTIVE,211.93,341.45,60.017,1551044704,"201051344001025","174011545737251",31.29,-2.00,0,331.53,359.48,20.5,17.9,0.128,1209575.9,1209575.9,16830,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044706,231355.00
02/24/2019 16:45,2,0.664,ACTIVE,212.16,340.25,60.043,1551044704,"201051344001093","174011545737251",20.75,-1.00,0,331.23,346.86,14.0,11.6,0.075,1196461.7,1196461.7,16827,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044707,231356.00
02/24/2019 16:45,2,0.193,ALERT,212.38,335.44,60.017,1551044704,"201051344000458","174011545737251",26.92,-0.50,0,298.47,354.07,5.3,3.2,0.000,1212559.2,1212559.2,8631,0,0,0,L,1122011218,1,121.10,122.01,0002,-4,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044709,231357.00
02/24/2019 16:45,2,0.641,ACTIVE,211.93,350.77,60.022,1551044704,"201051344000890","174011545737251",32.24,-0.50,0,332.13,365.49,21.0,18.3,0.128,1205994.1,1205994.1,16782,0,0,0,L,1122011218,1,122.01,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044710,231358.00
02/24/2019 16:45,2,0.189,ALERT,212.38,333.33,60.054,1551044704,"201051344000988","174011545737251",22.56,-2.00,0,296.06,341.45,4.3,2.3,0.000,943587.5,943587.5,8984,0,0,0,L,1122011218,1,120.65,122.01,0002,-5,0,0,0,0,0,0,16,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044712,231359.00
02/24/2019 16:45,2,0.635,ACTIVE,212.61,343.55,60.038,1551044704,"201051344000582","174011545737251",31.41,-2.00,0,332.73,365.19,20.2,17.6,0.128,1185801.9,1185801.9,16751,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044712,231360.00
02/24/2019 16:45,2,0.158,ACTIVE,212.38,300.57,60.022,1551044704,"201051344000868","174011545737251",21.79,-3.00,0,298.77,302.68,3.5,1.5,0.000,1197848.4,1197848.4,40661,0,0,0,L,1122011218,1,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044714,231361.00
02/24/2019 16:45,2,0.635,ACTIVE,212.83,339.65,60.028,1551044704,"201051344000576","174011545737251",20.50,-2.00,0,332.43,348.06,13.2,10.8,0.084,1214443.8,1214443.8,12723,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044715,231362.00
02/24/2019 16:45,2,0.471,ACTIVE,212.61,358.88,60.038,1551044704,"201051344001158","174011545737251",33.16,-2.50,0,331.83,373.31,15.8,13.4,0.088,1190969.9,1190969.9,8953,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044715,231363.00
02/24/2019 16:45,2,0.607,ACTIVE,212.16,345.06,60.017,1551044704,"201051344000917","174011545737251",31.51,0.00,0,331.23,362.19,19.4,16.8,0.128,1202725.0,1202725.0,16614,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044716,231364.00
02/24/2019 16:45,2,0.678,ACTIVE,212.16,339.34,60.054,1551044704,"201051344000417","174011545737251",20.30,-1.50,0,332.13,347.16,14.0,11.6,0.088,974716.4,974716.4,16854,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044717,231365.00
02/24/2019 16:45,2,0.631,ACTIVE,212.16,344.15,60.049,1551044704,"201051344000685","174011545737251",31.49,-1.50,0,333.03,364.59,20.1,17.5,0.133,1207051.2,1207051.2,16833,0,0,0,L,1122011218,1,122.68,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044718,231366.00
02/24/2019 16:45,2,0.654,ACTIVE,211.93,340.85,60.028,1551044704,"201051344000651","174011545737251",30.99,-2.50,0,331.53,355.88,20.6,17.9,0.133,1200824.6,1200824.6,16815,0,0,0,L,1122011218,1,122.23,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044719,231367.00
02/24/2019 16:45,2,0.627,ACTIVE,211.93,337.54,60.022,1551044704,"201051344000594","174011545737251",20.59,-1.50,0,330.93,346.86,13.1,10.7,0.084,1215696.8,1215696.8,40639,0,0,0,L,1122011218,1,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044720,231368.00
02/24/2019 16:45,2,0.186,ACTIVE,212.61,299.97,60.049,1551044704,"201051344000469","174011545737251",20.75,-4.00,0,297.26,302.07,4.0,1.9,0.000,1199945.8,1199945.8,8905,0,0,0,L,1122011218,1,120.42,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044721,231369.00
02/24/2019 16:45,2,0.625,ACTIVE,212.16,347.16,60.054,1551044704,"201051344000585","174011545737251",31.85,-1.00,0,331.23,361.59,20.2,17.5,0.133,1215498.0,1215498.0,16865,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044722,231370.00
02/24/2019 16:45,2,0.371,ACTIVE,213.06,345.06,60.059,1551044704,"201051344000853","174011545737251",31.89,-2.00,0,334.84,375.71,12.0,9.7,0.053,1218386.9,1218386.9,8538,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044723,231371.00
02/24/2019 16:45,2,0.596,ACTIVE,212.16,345.06,60.043,1551044704,"201051344001145","174011545737251",31.69,-1.50,0,333.63,360.08,19.2,16.6,0.128,1214395.5,1214395.5,16780,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044724,231372.00
02/24/2019 16:45,2,0.652,ACTIVE,212.16,344.15,60.022,1551044704,"201051344000438","174011545737251",31.49,-1.50,0,332.43,363.99,20.8,18.2,0.128,1208540.4,1208540.4,16828,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044725,231373.00
02/24/2019 16:45,2,0.602,ACTIVE,211.70,349.56,60.012,1551044704,"201051344001135","174011545737251",32.10,-1.50,0,332.73,362.49,19.6,17.0,0.128,1196558.7,1196558.7,16783,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044726,231374.00
