ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 16:45,2,0.248,ACTIVE,212.38,363.69,60.028,1551044704,"201051344000983","174011545737251",33.91,-1.00,0,332.43,370.90,8.6,6.3,0.027,1217218.0,1217218.0,8540,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044727,231375.00
02/24/2019 16:45,2,0.592,ACTIVE,212.16,351.67,60.028,1551044704,"201051344001203","174011545737251",32.38,-1.50,0,332.73,366.70,19.5,16.9,0.133,1205447.0,1205447.0,16827,0,0,0,L,1122011218,1,122.46,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044728,231376.00
02/24/2019 16:45,2,0.602,ACTIVE,211.93,342.35,59.985,1551044704,"201051344001230","174011545737251",31.33,-1.00,0,332.13,360.99,19.2,16.6,0.119,1199903.9,1199903.9,16634,0,0,0,L,1122011218,1,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044729,231377.00
02/24/2019 16:45,2,0.578,ACTIVE,211.70,354.97,60.022,1551044704,"201051344000646","174011545737251",32.70,-1.50,0,331.83,366.70,19.2,16.6,0.124,1194520.1,1194520.1,16795,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044729,231378.00
02/24/2019 16:45,2,0.189,ACTIVE,212.38,299.67,60.017,1551044704,"201051344000867","174011545737251",20.46,-2.00,0,297.57,302.07,4.0,1.9,0.000,1196533.3,1196533.3,40693,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044730,231379.00
02/24/2019 16:45,2,0.271,ACTIVE,213.06,347.76,60.028,1551044704,"201051344000633","174011545737251",32.10,-2.00,0,331.83,352.27,8.8,6.6,0.022,1195513.4,1195513.4,40755,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044731,231380.00
02/24/2019 16:45,2,0.648,ACTIVE,211.48,341.75,60.022,1551044704,"201051344000955","174011545737251",31.23,-1.00,0,331.53,360.99,20.6,17.9,0.133,1213785.0,1213785.0,16818,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044732,231381.00
02/24/2019 16:45,2,0.646,ACTIVE,212.61,339.65,60.043,1551044704,"201051344000648","174011545737251",31.15,-2.50,0,331.23,360.38,20.4,17.8,0.128,1206570.5,1206570.5,40271,0,0,0,L,1122011218,1,120.42,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044733,231382.00
02/24/2019 16:45,2,0.568,ACTIVE,212.83,354.37,60.017,1551044704,"201051344000645","174011545737251",32.68,-1.00,0,332.73,367.30,18.9,16.3,0.115,1211520.3,1211520.3,40228,0,0,0,L,1122011218,1,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044734,231383.00
02/24/2019 16:45,2,0.309,ACTIVE,212.38,359.78,60.022,1551044704,"201051344000569","174011545737251",33.48,-1.50,0,332.43,373.91,10.4,8.2,0.040,1227843.6,1227843.6,8464,0,0,0,L,1122011218,1,120.42,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044735,231384.00
02/24/2019 16:45,2,0.400,ACTIVE,212.83,341.75,60.028,1551044704,"179051228000119","174011545737251",31.67,0.50,0,334.24,359.18,12.8,10.5,0.040,15574.9,15574.9,8522,0,0,0,L,46974696,1,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551044736,231385.00
02/24/2019 17:00,2,0.365,ACTIVE,212.16,349.86,60.049,1551045604,"201051344000579","174011545737251",32.42,-1.50,0,331.23,376.31,12.1,9.7,0.049,1225065.6,1225065.6,8902,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045605,231386.00
02/24/2019 17:00,2,0.441,ACTIVE,211.70,338.44,60.017,1551045604,"201051344001025","174011545737251",31.27,-2.00,0,332.43,358.88,14.0,11.6,0.066,1209579.4,1209579.4,16831,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045606,231387.00
02/24/2019 17:00,2,0.484,ACTIVE,211.70,337.84,60.006,1551045604,"201051344001093","174011545737251",20.16,-1.00,0,331.53,347.16,9.9,7.6,0.044,1196464.0,1196464.0,16828,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045607,231388.00
02/24/2019 17:00,2,0.162,ALERT,211.93,299.07,60.043,1551045604,"201051344000458","174011545737251",20.83,-1.50,0,297.87,338.74,3.5,1.4,0.000,1212559.7,1212559.7,8633,0,0,0,L,1122011218,1,120.65,121.78,0002,-5,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045609,231389.00
02/24/2019 17:00,2,0.469,ACTIVE,211.48,337.24,60.001,1551045604,"201051344000890","174011545737251",30.57,-1.00,0,331.83,366.40,14.5,12.1,0.080,1205997.7,1205997.7,16783,0,0,0,L,1122011218,1,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045610,231390.00
02/24/2019 17:00,2,0.172,ALERT,211.93,299.07,60.012,1551045604,"201051344000988","174011545737251",20.18,-3.00,0,295.46,339.65,3.5,1.5,0.000,943587.9,943587.9,8986,0,0,0,L,1122011218,1,120.42,122.01,0002,-5,0,0,0,0,0,0,11,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045612,231391.00
02/24/2019 17:00,2,0.445,ACTIVE,212.16,338.74,60.006,1551045604,"201051344000582","174011545737251",30.63,-2.50,0,332.43,361.89,13.8,11.4,0.071,1185805.3,1185805.3,16752,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045613,231392.00
02/24/2019 17:00,2,0.135,ACTIVE,211.93,299.37,59.964,1551045604,"201051344000868","174011545737251",16.58,-3.50,0,298.17,301.77,2.3,0.3,0.000,1197848.6,1197848.6,40662,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045614,231393.00
02/24/2019 17:00,2,0.471,ACTIVE,212.38,337.24,60.006,1551045604,"201051344000576","174011545737251",20.10,-2.50,0,330.93,346.56,9.6,7.3,0.044,1214445.9,1214445.9,12724,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045614,231394.00
02/24/2019 17:00,2,0.389,ACTIVE,212.16,344.76,60.038,1551045604,"201051344001158","174011545737251",31.79,-3.00,0,332.43,373.31,12.6,10.2,0.071,1190972.7,1190972.7,8954,0,0,0,L,1122011218,1,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045615,231395.00
02/24/2019 17:00,2,0.428,ACTIVE,211.93,338.74,60.017,1551045604,"201051344000917","174011545737251",30.43,-0.50,0,331.83,358.58,13.2,10.8,0.071,1202728.3,1202728.3,16615,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045616,231396.00
02/24/2019 17:00,2,0.490,ACTIVE,211.70,337.54,60.017,1551045604,"201051344000417","174011545737251",20.69,-1.50,0,330.93,347.16,10.2,8.0,0.040,974718.7,974718.7,16855,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045617,231397.00
02/24/2019 17:00,2,0.459,ACTIVE,211.93,339.34,59.969,1551045604,"201051344000685","174011545737251",29.64,-2.00,0,332.73,366.10,13.8,11.4,0.075,1207054.7,1207054.7,16834,0,0,0,L,1122011218,1,122.46,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045618,231398.00
02/24/2019 17:00,2,0.471,ACTIVE,211.70,339.04,60.017,1551045604,"201051344000651","174011545737251",29.84,-3.00,0,332.13,357.98,14.3,11.9,0.075,1200828.1,1200828.1,16816,0,0,0,L,1122011218,1,122.01,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045619,231399.00
02/24/2019 17:00,2,0.451,ACTIVE,211.70,335.14,60.028,1551045604,"201051344000594","174011545737251",20.40,-2.00,0,330.03,345.06,9.3,7.1,0.044,1215698.9,1215698.9,40640,0,0,0,L,1122011218,1,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045620,231400.00
02/24/2019 17:00,2,0.098,ALERT,212.16,299.07,60.006,1551045604,"201051344000469","174011545737251",33.04,-4.00,0,296.96,317.40,3.3,1.3,0.000,1199946.2,1199946.2,8906,0,0,0,L,1122011218,1,120.20,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1551045622,231401.00
02/24/2019 17:00,2,0.445,ACTIVE,211.70,339.04,60.017,1551045604,"201051344000585","174011545737251",30.75,-1.50,0,331.83,360.69,13.9,11.5,0.075,1215501.4,1215501.4,16866,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045623,231402.00
02/24/2019 17:00,2,0.283,ACTIVE,212.61,336.94,60.033,1551045604,"201051344000853","174011545737251",30.85,-2.00,0,333.63,377.82,8.9,6.7,0.031,1218388.9,1218388.9,8539,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045624,231403.00
02/24/2019 17:00,2,0.420,ACTIVE,211.93,338.14,60.012,1551045604,"201051344001145","174011545737251",30.67,-2.00,0,334.24,357.68,13.1,10.7,0.075,1214398.7,1214398.7,16781,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045625,231404.00
02/24/2019 17:00,2,0.465,ACTIVE,211.70,340.25,60.017,1551045604,"201051344000438","174011545737251",31.33,-2.50,0,332.73,360.99,14.8,12.4,0.071,1208544.0,1208544.0,16829,0,0,0,L,1122011218,1,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045625,231405.00
02/24/2019 17:00,2,0.430,ACTIVE,211.25,338.14,60.043,1551045604,"201051344001135","174011545737251",31.03,-2.00,0,333.03,360.69,13.5,11.1,0.071,1196562.1,1196562.1,16784,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045626,231406.00
02/24/2019 17:00,2,0.229,ACTIVE,212.16,334.84,60.043,1551045604,"201051344000983","174011545737251",26.56,-2.00,0,331.53,370.00,6.2,4.0,0.013,1217219.2,1217219.2,8541,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045627,231407.00
02/24/2019 17:00,2,0.375,ACTIVE,211.70,354.07,60.017,1551045604,"201051344001203","174011545737251",32.88,-2.00,0,333.33,362.49,12.5,10.1,0.066,1205450.3,1205450.3,16828,0,0,0,L,1122011218,1,122.23,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045628,231408.00
02/24/2019 17:00,2,0.398,ACTIVE,211.48,345.66,60.012,1551045604,"201051344001230","174011545737251",31.87,-1.50,0,331.53,357.98,12.9,10.5,0.066,1199907.1,1199907.1,16635,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045629,231409.00
02/24/2019 17:00,2,0.459,ACTIVE,211.25,337.84,60.017,1551045604,"201051344000646","174011545737251",29.14,-2.00,0,332.13,367.30,13.6,11.2,0.075,1194523.5,1194523.5,16796,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045630,231410.00
02/24/2019 17:00,2,0.152,ACTIVE,212.38,298.47,60.017,1551045604,"201051344000867","174011545737251",19.60,-2.50,0,297.26,301.47,3.1,1.0,0.000,1196533.6,1196533.6,40694,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045631,231411.00
02/24/2019 17:00,2,0.264,ACTIVE,212.83,337.54,59.990,1551045604,"201051344000633","174011545737251",27.08,-2.50,0,331.83,351.37,7.2,5.1,0.009,1195514.8,1195514.8,40756,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045632,231412.00
02/24/2019 17:00,2,0.469,ACTIVE,211.25,339.65,60.028,1551045604,"201051344000955","174011545737251",31.27,-1.50,0,330.63,361.89,14.9,12.4,0.075,1213788.7,1213788.7,16819,0,0,0,L,1122011218,1,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045633,231413.00
02/24/2019 17:00,2,0.482,ACTIVE,212.16,336.94,60.017,1551045604,"201051344000648","174011545737251",29.28,-3.00,0,331.23,359.18,14.3,11.9,0.071,1206574.0,1206574.0,40272,0,0,0,L,1122011218,1,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045634,231414.00
02/24/2019 17:00,2,0.406,ACTIVE,212.38,344.15,60.001,1551045604,"201051344000645","174011545737251",31.81,-1.50,0,332.73,363.99,13.1,10.7,0.066,1211523.5,1211523.5,40229,0,0,0,L,1122011218,1,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045635,231415.00
02/24/2019 17:00,2,0.254,ACTIVE,212.16,335.74,60.017,1551045604,"201051344000569","174011545737251",30.81,-2.00,0,331.23,370.60,8.0,5.7,0.027,1227845.3,1227845.3,8465,0,0,0,L,1122011218,1,120.20,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045636,231416.00
02/24/2019 17:00,2,0.322,ACTIVE,212.38,339.04,60.022,1551045604,"179051228000119","174011545737251",31.19,0.50,0,333.03,363.39,10.2,7.9,0.027,15577.2,15577.2,8523,0,0,0,L,46974696,1,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551045637,231417.00
02/24/2019 17:15,2,0.289,ACTIVE,212.38,335.74,60.022,1551046504,"201051344000579","174011545737251",30.63,-2.00,0,331.83,361.29,9.0,6.7,0.018,1225067.7,1225067.7,8903,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046506,231418.00
02/24/2019 17:15,2,0.316,ACTIVE,211.70,336.04,60.028,1551046504,"201051344001025","174011545737251",30.75,-2.50,0,331.83,349.86,9.9,7.6,0.035,1209581.8,1209581.8,16832,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046507,231419.00
02/24/2019 17:15,2,0.361,ACTIVE,211.70,337.24,60.022,1551046504,"201051344001093","174011545737251",20.04,-2.00,0,331.53,342.65,7.3,5.2,0.018,1196465.7,1196465.7,16829,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046508,231420.00
02/24/2019 17:15,2,0.102,ALERT,212.16,299.67,60.033,1551046504,"201051344000458","174011545737251",33.58,-2.00,0,297.57,324.92,3.5,1.5,0.000,1212559.9,1212559.9,8635,0,0,0,L,1122011218,1,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1551046510,231421.00
02/24/2019 17:15,2,0.324,ACTIVE,211.70,341.75,60.038,1551046504,"201051344000890","174011545737251",31.63,-1.50,0,330.33,358.28,10.4,8.2,0.035,1206000.3,1206000.3,16784,0,0,0,L,1122011218,1,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046511,231422.00
02/24/2019 17:15,2,0.160,ACTIVE,211.93,299.37,60.022,1551046504,"201051344000988","174011545737251",18.37,-3.00,0,294.86,300.57,3.0,0.9,0.000,943588.2,943588.2,8988,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046512,231423.00
02/24/2019 17:15,2,0.322,ACTIVE,212.38,337.84,60.028,1551046504,"201051344000582","174011545737251",30.28,-3.00,0,331.53,346.86,9.9,7.6,0.035,1185807.7,1185807.7,16753,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046512,231424.00
02/24/2019 17:15,2,0.072,ALERT,212.16,299.97,60.038,1551046504,"201051344000868","174011545737251",33.54,-3.50,0,297.57,324.92,2.5,0.5,0.000,1197848.7,1197848.7,40663,0,0,0,L,1122011218,1,120.65,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1551046514,231425.00
02/24/2019 17:15,2,0.332,ACTIVE,212.83,337.24,60.001,1551046504,"201051344000576","174011545737251",19.88,-3.00,0,330.93,344.45,6.7,4.5,0.022,1214447.4,1214447.4,12725,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046515,231426.00
02/24/2019 17:15,2,0.297,ACTIVE,212.38,336.64,60.033,1551046504,"201051344001158","174011545737251",30.42,-3.50,0,331.53,354.97,9.2,6.9,0.044,1190974.9,1190974.9,8955,0,0,0,L,1122011218,1,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046516,231427.00
02/24/2019 17:15,2,0.291,ACTIVE,211.93,337.84,60.022,1551046504,"201051344000917","174011545737251",31.05,-0.50,0,330.93,359.48,9.2,6.9,0.035,1202730.5,1202730.5,16616,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046517,231428.00
02/24/2019 17:15,2,0.381,ACTIVE,211.93,337.24,60.022,1551046504,"201051344000417","174011545737251",19.72,-2.00,0,331.53,343.85,7.6,5.4,0.022,974720.4,974720.4,16856,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046518,231429.00
02/24/2019 17:15,2,0.311,ACTIVE,212.16,338.74,60.028,1551046504,"201051344000685","174011545737251",31.25,-2.00,0,331.53,357.98,9.8,7.6,0.035,1207057.0,1207057.0,16835,0,0,0,L,1122011218,1,122.46,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046519,231430.00
02/24/2019 17:15,2,0.332,ACTIVE,211.93,337.84,60.033,1551046504,"201051344000651","174011545737251",30.32,-3.50,0,331.83,352.27,10.2,7.9,0.035,1200830.6,1200830.6,16817,0,0,0,L,1122011218,1,122.23,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046520,231431.00
02/24/2019 17:15,2,0.332,ACTIVE,211.93,335.74,60.006,1551046504,"201051344000594","174011545737251",19.74,-2.50,0,327.92,341.45,6.7,4.5,0.022,1215700.4,1215700.4,40641,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046521,231432.00
02/24/2019 17:15,2,0.100,ALERT,212.16,299.67,60.038,1551046504,"201051344000469","174011545737251",32.07,-5.00,0,295.76,317.10,3.3,1.2,0.000,1199946.5,1199946.5,8908,0,0,0,L,1122011218,1,120.20,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551046523,231433.00
02/24/2019 17:15,2,0.314,ACTIVE,211.93,337.54,60.033,1551046504,"201051344000585","174011545737251",30.40,-2.00,0,331.23,356.18,9.7,7.4,0.040,1215503.7,1215503.7,16867,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046524,231434.00
02/24/2019 17:15,2,0.244,ACTIVE,212.83,336.94,60.033,1551046504,"201051344000853","174011545737251",27.14,-3.00,0,331.23,342.95,6.8,4.6,0.013,1218390.3,1218390.3,8540,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046525,231435.00
02/24/2019 17:15,2,0.291,ACTIVE,212.16,337.54,60.038,1551046504,"201051344001145","174011545737251",30.45,-2.50,0,331.53,350.47,9.0,6.8,0.035,1214400.9,1214400.9,16782,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046526,231436.00
02/24/2019 17:15,2,0.342,ACTIVE,211.70,337.24,60.033,1551046504,"201051344000438","174011545737251",30.36,-2.50,0,332.43,353.47,10.5,8.2,0.040,1208546.6,1208546.6,16830,0,0,0,L,1122011218,1,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046526,231437.00
02/24/2019 17:15,2,0.283,ACTIVE,211.48,342.95,60.038,1551046504,"201051344001135","174011545737251",31.77,-2.50,0,331.83,356.18,9.2,6.9,0.035,1196564.3,1196564.3,16785,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046527,231438.00
02/24/2019 17:15,2,0.197,ACTIVE,212.16,334.84,60.033,1551046504,"201051344000983","174011545737251",23.84,-2.50,0,308.09,356.78,4.8,2.7,0.000,1217220.0,1217220.0,8542,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046528,231439.00
02/24/2019 17:15,2,0.303,ACTIVE,211.70,336.64,60.054,1551046504,"201051344001203","174011545737251",30.97,-2.50,0,332.73,358.28,9.5,7.3,0.035,1205452.5,1205452.5,16829,0,0,0,L,1122011218,1,122.23,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046529,231440.00
02/24/2019 17:15,2,0.307,ACTIVE,211.70,336.34,60.012,1551046504,"201051344001230","174011545737251",30.00,-2.00,0,331.23,354.07,9.3,7.1,0.035,1199909.3,1199909.3,16636,0,0,0,L,1122011218,1,122.01,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046530,231441.00
02/24/2019 17:15,2,0.293,ACTIVE,211.48,342.95,60.033,1551046504,"201051344000646","174011545737251",31.67,-2.50,0,330.03,354.67,9.4,7.2,0.035,1194525.7,1194525.7,16797,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046531,231442.00
02/24/2019 17:15,2,0.131,ALERT,212.61,299.07,60.006,1551046504,"201051344000867","174011545737251",11.99,-2.50,0,296.36,325.22,1.6,0.0,0.000,1196533.8,1196533.8,40695,0,0,0,L,1122011218,1,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1551046533,231443.00
02/24/2019 17:15,2,0.248,ALERT,213.06,338.14,60.033,1551046504,"201051344000633","174011545737251",24.87,-2.50,0,296.36,346.56,6.3,4.2,0.009,1195516.0,1195516.0,40757,0,0,0,L,1122011218,1,121.55,122.01,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046535,231444.00
02/24/2019 17:15,2,0.350,ACTIVE,211.25,337.24,60.033,1551046504,"201051344000955","174011545737251",30.14,-2.00,0,331.53,345.66,10.7,8.4,0.040,1213791.2,1213791.2,16820,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046536,231445.00
02/24/2019 17:15,2,0.318,ACTIVE,212.38,345.36,60.028,1551046504,"201051344000648","174011545737251",32.01,-3.50,0,330.03,349.86,10.3,8.0,0.035,1206576.5,1206576.5,40273,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046537,231446.00
02/24/2019 17:15,2,0.303,ACTIVE,212.61,336.94,60.038,1551046504,"201051344000645","174011545737251",31.01,-2.00,0,332.43,353.77,9.5,7.2,0.035,1211525.8,1211525.8,40230,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046537,231447.00
02/24/2019 17:15,2,0.219,ACTIVE,212.38,335.44,60.033,1551046504,"201051344000569","174011545737251",29.50,-2.50,0,330.63,345.06,6.6,4.4,0.013,1227846.6,1227846.6,8466,0,0,0,L,1122011218,1,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046538,231448.00
02/24/2019 17:15,2,0.270,ACTIVE,212.61,339.34,60.022,1551046504,"179051228000119","174011545737251",31.15,0.00,0,331.53,345.36,8.5,6.3,0.013,15578.9,15578.9,8524,0,0,0,L,46974696,1,121.10,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551046539,231449.00
02/24/2019 17:30,2,0.279,ACTIVE,212.16,335.14,60.022,1551047404,"201051344000579","174011545737251",29.06,-2.00,0,331.23,340.25,8.2,6.0,0.018,1225069.3,1225069.3,8904,0,0,0,L,1122011218,1,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047405,231450.00
02/24/2019 17:30,2,0.285,ACTIVE,211.70,336.04,60.001,1551047404,"201051344001025","174011545737251",29.84,-3.00,0,330.93,348.66,8.7,6.5,0.027,1209583.5,1209583.5,16833,0,0,0,L,1122011218,1,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047406,231451.00
02/24/2019 17:30,2,0.324,ACTIVE,211.93,336.34,60.038,1551047404,"201051344001093","174011545737251",19.92,-2.00,0,331.23,341.75,6.5,4.4,0.009,1196466.8,1196466.8,16830,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047407,231452.00
02/24/2019 17:30,2,0.104,ALERT,211.93,299.07,60.028,1551047404,"201051344000458","174011545737251",33.22,-2.00,0,297.57,325.52,3.5,1.5,0.000,1212560.2,1212560.2,8637,0,0,0,L,1122011218,1,120.65,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551047408,231453.00
02/24/2019 17:30,2,0.297,ACTIVE,211.70,336.64,60.017,1551047404,"201051344000890","174011545737251",30.67,-2.00,0,331.83,349.26,9.3,7.0,0.027,1206002.1,1206002.1,16785,0,0,0,L,1122011218,1,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047409,231454.00
02/24/2019 17:30,2,0.148,ACTIVE,211.93,299.07,60.017,1551047404,"201051344000988","174011545737251",18.05,-3.50,0,294.86,300.57,2.7,0.7,0.000,943588.4,943588.4,8989,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047410,231455.00
02/24/2019 17:30,2,0.295,ACTIVE,212.38,337.84,60.059,1551047404,"201051344000582","174011545737251",28.84,-3.00,0,331.23,344.45,8.7,6.4,0.022,1185809.5,1185809.5,16754,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047411,231456.00
02/24/2019 17:30,2,0.074,ALERT,212.16,299.97,60.028,1551047404,"201051344000868","174011545737251",33.16,-4.00,0,298.17,321.01,2.5,0.5,0.000,1197848.8,1197848.8,40665,0,0,0,L,1122011218,1,120.65,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551047413,231457.00
02/24/2019 17:30,2,0.289,ACTIVE,212.61,336.64,60.038,1551047404,"201051344000576","174011545737251",20.04,-3.00,0,331.23,341.75,5.9,3.7,0.018,1214448.4,1214448.4,12726,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047414,231458.00
02/24/2019 17:30,2,0.264,ACTIVE,212.38,335.74,60.017,1551047404,"201051344001158","174011545737251",29.78,-3.50,0,330.03,342.05,8.0,5.8,0.022,1190976.4,1190976.4,8956,0,0,0,L,1122011218,1,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047415,231459.00
02/24/2019 17:30,2,0.270,ACTIVE,212.38,338.14,60.022,1551047404,"201051344000917","174011545737251",29.84,-1.00,0,331.23,343.85,8.2,5.9,0.027,1202732.0,1202732.0,16617,0,0,0,L,1122011218,1,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047416,231460.00
02/24/2019 17:30,2,0.334,ACTIVE,212.38,336.94,60.022,1551047404,"201051344000417","174011545737251",20.06,-2.50,0,330.63,341.75,6.8,4.7,0.009,974721.6,974721.6,16857,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047417,231461.00
02/24/2019 17:30,2,0.289,ACTIVE,212.38,337.84,60.022,1551047404,"201051344000685","174011545737251",29.70,-2.50,0,332.73,346.56,8.7,6.5,0.027,1207058.7,1207058.7,16836,0,0,0,L,1122011218,1,122.46,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047418,231462.00
02/24/2019 17:30,2,0.299,ACTIVE,212.16,336.94,60.001,1551047404,"201051344000651","174011545737251",30.10,-4.00,0,331.23,343.55,9.1,6.9,0.027,1200832.4,1200832.4,16818,0,0,0,L,1122011218,1,122.23,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047419,231463.00
02/24/2019 17:30,2,0.283,ACTIVE,211.93,335.14,60.022,1551047404,"201051344000594","174011545737251",20.00,-2.50,0,329.13,340.55,5.8,3.6,0.009,1215701.3,1215701.3,40642,0,0,0,L,1122011218,1,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047420,231464.00
02/24/2019 17:30,2,0.105,ALERT,212.16,299.37,60.049,1551047404,"201051344000469","174011545737251",28.61,-5.50,0,296.36,309.89,3.0,1.0,0.000,1199946.8,1199946.8,8910,0,0,0,L,1122011218,1,120.20,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551047422,231465.00
02/24/2019 17:30,2,0.273,ACTIVE,212.16,337.24,60.022,1551047404,"201051344000585","174011545737251",30.00,-2.50,0,330.93,348.06,8.3,6.1,0.031,1215505.3,1215505.3,16868,0,0,0,L,1122011218,1,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047423,231466.00
02/24/2019 17:30,2,0.211,ACTIVE,212.61,336.64,60.028,1551047404,"201051344000853","174011545737251",27.73,-3.00,0,327.62,346.26,5.9,3.8,0.009,1218391.3,1218391.3,8541,0,0,0,L,1122011218,1,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047424,231467.00
02/24/2019 17:30,2,0.258,ACTIVE,212.38,337.54,59.980,1551047404,"201051344001145","174011545737251",29.68,-2.50,0,332.13,343.85,7.8,5.6,0.027,1214402.4,1214402.4,16783,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047424,231468.00
02/24/2019 17:30,2,0.303,ACTIVE,211.93,337.24,60.028,1551047404,"201051344000438","174011545737251",30.49,-3.00,0,332.13,348.96,9.4,7.1,0.027,1208548.4,1208548.4,16831,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047425,231469.00
02/24/2019 17:30,2,0.258,ACTIVE,211.48,335.74,60.017,1551047404,"201051344001135","174011545737251",30.81,-2.50,0,332.43,350.17,8.1,5.9,0.027,1196565.8,1196565.8,16786,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047426,231470.00
02/24/2019 17:30,2,0.186,ALERT,211.93,299.37,60.028,1551047404,"201051344000983","174011545737251",21.27,-3.00,0,297.87,342.05,4.0,2.0,0.000,1217220.6,1217220.6,8543,0,0,0,L,1122011218,1,120.65,121.55,0002,-3,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047428,231471.00
02/24/2019 17:30,2,0.271,ACTIVE,211.93,336.64,60.022,1551047404,"201051344001203","174011545737251",30.16,-3.00,0,331.53,344.15,8.3,6.1,0.022,1205454.1,1205454.1,16830,0,0,0,L,1122011218,1,122.23,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047429,231472.00
02/24/2019 17:30,2,0.283,ACTIVE,211.70,336.64,60.012,1551047404,"201051344001230","174011545737251",28.47,-2.50,0,330.33,341.15,8.2,6.0,0.022,1199910.9,1199910.9,16637,0,0,0,L,1122011218,1,122.01,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047430,231473.00
02/24/2019 17:30,2,0.264,ACTIVE,211.48,336.94,60.028,1551047404,"201051344000646","174011545737251",30.79,-2.50,0,332.13,347.16,8.3,6.1,0.022,1194527.3,1194527.3,16798,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047431,231474.00
02/24/2019 17:30,2,0.080,ALERT,212.38,298.47,60.033,1551047404,"201051344000867","174011545737251",33.46,-3.00,0,296.66,326.12,2.8,0.7,0.000,1196534.0,1196534.0,40697,0,0,0,L,1122011218,1,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551047433,231475.00
02/24/2019 17:30,2,0.234,ACTIVE,212.83,337.54,60.022,1551047404,"201051344000633","174011545737251",24.51,-3.00,0,295.76,351.37,5.8,3.7,0.000,1195516.9,1195516.9,40759,0,0,0,L,1122011218,1,121.33,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047434,231476.00
02/24/2019 17:30,2,0.314,ACTIVE,211.48,336.34,60.028,1551047404,"201051344000955","174011545737251",29.54,-2.50,0,329.73,343.55,9.4,7.2,0.027,1213793.1,1213793.1,16821,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047435,231477.00
02/24/2019 17:30,2,0.289,ACTIVE,212.16,335.44,60.054,1551047404,"201051344000648","174011545737251",30.85,-3.50,0,331.53,350.47,9.1,6.9,0.027,1206578.3,1206578.3,40274,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047436,231478.00
02/24/2019 17:30,2,0.258,ACTIVE,212.61,336.34,60.033,1551047404,"201051344000645","174011545737251",30.67,-2.00,0,331.53,347.46,8.1,5.9,0.027,1211527.3,1211527.3,40231,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047437,231479.00
02/24/2019 17:30,2,0.203,ACTIVE,212.16,335.44,59.985,1551047404,"201051344000569","174011545737251",28.27,-3.00,0,315.30,353.17,5.9,3.7,0.009,1227847.5,1227847.5,8467,0,0,0,L,1122011218,1,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047438,231480.00
02/24/2019 17:30,2,0.254,ALERT,212.61,338.74,59.996,1551047404,"179051228000119","174011545737251",29.68,-0.50,0,296.36,342.95,7.7,5.5,0.009,15580.4,15580.4,8525,0,0,0,L,46974696,1,121.10,122.46,0000,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551047440,231481.00
02/24/2019 17:45,2,0.271,ACTIVE,212.16,335.44,60.022,1551048303,"201051344000579","174011545737251",28.23,-3.00,0,329.73,340.55,7.8,5.6,0.009,1225070.8,1225070.8,8905,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048305,231482.00
02/24/2019 17:45,2,0.271,ACTIVE,211.70,335.44,60.017,1551048303,"201051344001025","174011545737251",29.16,-3.50,0,331.53,350.17,8.0,5.8,0.022,1209585.2,1209585.2,16834,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048306,231483.00
02/24/2019 17:45,2,0.303,ACTIVE,211.70,336.64,60.043,1551048303,"201051344001093","174011545737251",19.98,-2.50,0,315.00,354.37,6.1,4.0,0.013,1196467.9,1196467.9,16831,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048307,231484.00
02/24/2019 17:45,2,0.105,ALERT,211.93,299.67,60.028,1551048303,"201051344000458","174011545737251",33.12,-2.50,0,297.26,317.40,3.5,1.5,0.000,1212560.6,1212560.6,8639,0,0,0,L,1122011218,1,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551048308,231485.00
02/24/2019 17:45,2,0.285,ACTIVE,211.48,335.74,60.022,1551048303,"201051344000890","174011545737251",30.02,-2.50,0,330.93,342.95,8.7,6.5,0.022,1206003.9,1206003.9,16786,0,0,0,L,1122011218,1,121.78,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048309,231486.00
02/24/2019 17:45,2,0.148,ACTIVE,211.93,299.07,60.033,1551048303,"201051344000988","174011545737251",17.89,-4.00,0,294.86,300.57,2.7,0.7,0.000,943588.6,943588.6,8990,0,0,0,L,1122011218,1,120.42,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048310,231487.00
02/24/2019 17:45,2,0.268,ACTIVE,212.16,336.94,60.017,1551048303,"201051344000582","174011545737251",29.98,-4.00,0,331.83,342.05,8.2,6.0,0.018,1185811.1,1185811.1,16755,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048311,231488.00
02/24/2019 17:45,2,0.074,ALERT,211.93,299.67,60.017,1551048303,"201051344000868","174011545737251",33.02,-5.00,0,297.87,322.81,2.5,0.5,0.000,1197848.9,1197848.9,40667,0,0,0,L,1122011218,1,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551048313,231489.00
02/24/2019 17:45,2,0.266,ACTIVE,212.61,336.94,60.033,1551048303,"201051344000576","174011545737251",20.18,-3.50,0,314.40,355.88,5.5,3.4,0.004,1214449.3,1214449.3,12727,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048314,231490.00
02/24/2019 17:45,2,0.248,ACTIVE,212.38,335.44,60.012,1551048303,"201051344001158","174011545737251",28.86,-4.00,0,329.13,341.45,7.3,5.1,0.022,1190977.9,1190977.9,8957,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048315,231491.00
02/24/2019 17:45,2,0.260,ACTIVE,211.93,337.24,60.012,1551048303,"201051344000917","174011545737251",28.47,-1.50,0,330.63,342.65,7.5,5.3,0.013,1202733.5,1202733.5,16618,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048316,231492.00
02/24/2019 17:45,2,0.314,ACTIVE,211.93,336.64,60.012,1551048303,"201051344000417","174011545737251",20.02,-3.00,0,317.10,353.47,6.4,4.2,0.009,974722.8,974722.8,16858,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048317,231493.00
02/24/2019 17:45,2,0.275,ACTIVE,211.93,337.24,60.001,1551048303,"201051344000685","174011545737251",28.98,-2.50,0,331.23,344.15,8.1,5.9,0.018,1207060.3,1207060.3,16837,0,0,0,L,1122011218,1,122.46,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048318,231494.00
02/24/2019 17:45,2,0.287,ACTIVE,211.70,336.34,60.043,1551048303,"201051344000651","174011545737251",29.26,-4.00,0,331.83,341.75,8.5,6.3,0.022,1200834.1,1200834.1,16819,0,0,0,L,1122011218,1,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048319,231495.00
02/24/2019 17:45,2,0.262,ACTIVE,211.70,335.44,60.038,1551048303,"201051344000594","174011545737251",19.96,-3.00,0,323.41,345.36,5.3,3.2,0.013,1215702.2,1215702.2,40643,0,0,0,L,1122011218,1,120.65,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048320,231496.00
02/24/2019 17:45,2,0.102,ALERT,212.16,299.37,60.001,1551048303,"201051344000469","174011545737251",31.33,-5.50,0,296.36,309.29,3.3,1.2,0.000,1199947.1,1199947.1,8912,0,0,0,L,1122011218,1,120.20,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551048322,231497.00
02/24/2019 17:45,2,0.252,ACTIVE,211.70,336.64,59.985,1551048303,"201051344000585","174011545737251",29.66,-3.00,0,331.23,342.35,7.6,5.4,0.013,1215506.9,1215506.9,16869,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048323,231498.00
02/24/2019 17:45,2,0.219,ALERT,212.83,336.94,60.043,1551048303,"201051344000853","174011545737251",25.80,-3.50,0,297.57,341.15,5.8,3.6,0.009,1218392.3,1218392.3,8542,0,0,0,L,1122011218,1,121.33,122.01,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048325,231499.00
02/24/2019 17:45,2,0.236,ACTIVE,211.93,336.94,59.996,1551048303,"201051344001145","174011545737251",29.06,-3.00,0,333.33,342.35,7.0,4.8,0.022,1214403.8,1214403.8,16784,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048326,231500.00
02/24/2019 17:45,2,0.285,ACTIVE,211.70,336.64,59.990,1551048303,"201051344000438","174011545737251",29.62,-3.50,0,331.83,348.66,8.6,6.4,0.013,1208550.2,1208550.2,16832,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048327,231501.00
02/24/2019 17:45,2,0.244,ACTIVE,211.25,334.84,59.985,1551048303,"201051344001135","174011545737251",28.90,-3.00,0,330.93,342.35,7.2,5.0,0.018,1196567.3,1196567.3,16787,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048327,231502.00
02/24/2019 17:45,2,0.160,ALERT,212.16,299.67,59.996,1551048303,"201051344000983","174011545737251",23.76,-3.50,0,297.87,338.44,3.9,1.8,0.000,1217221.1,1217221.1,8545,0,0,0,L,1122011218,1,120.88,121.55,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048329,231503.00
02/24/2019 17:45,2,0.258,ACTIVE,211.93,336.04,59.996,1551048303,"201051344001203","174011545737251",29.06,-3.00,0,331.83,342.65,7.6,5.4,0.018,1205455.6,1205455.6,16831,0,0,0,L,1122011218,1,122.23,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048330,231504.00
02/24/2019 17:45,2,0.273,ACTIVE,211.70,335.74,59.990,1551048303,"201051344001230","174011545737251",26.60,-3.00,0,329.73,340.55,7.4,5.2,0.013,1199912.3,1199912.3,16638,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048331,231505.00
02/24/2019 17:45,2,0.254,ACTIVE,211.48,336.64,60.006,1551048303,"201051344000646","174011545737251",29.58,-3.50,0,330.93,342.05,7.6,5.4,0.013,1194528.9,1194528.9,16799,0,0,0,L,1122011218,1,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048332,231506.00
02/24/2019 17:45,2,0.082,ALERT,212.38,298.77,60.001,1551048303,"201051344000867","174011545737251",33.36,-3.50,0,296.36,326.42,2.9,0.8,0.000,1196534.1,1196534.1,40699,0,0,0,L,1122011218,1,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551048334,231507.00
02/24/2019 17:45,2,0.227,ALERT,213.06,338.14,60.001,1551048303,"201051344000633","174011545737251",25.25,-3.50,0,294.86,342.65,5.8,3.7,0.000,1195517.9,1195517.9,40760,0,0,0,L,1122011218,1,121.55,122.23,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048336,231508.00
02/24/2019 17:45,2,0.291,ACTIVE,211.25,335.74,59.996,1551048303,"201051344000955","174011545737251",29.16,-3.00,0,330.03,341.75,8.6,6.4,0.022,1213794.9,1213794.9,16822,0,0,0,L,1122011218,1,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048337,231509.00
02/24/2019 17:45,2,0.277,ACTIVE,212.38,335.44,60.001,1551048303,"201051344000648","174011545737251",30.00,-4.00,0,330.33,343.55,8.5,6.3,0.018,1206580.1,1206580.1,40275,0,0,0,L,1122011218,1,120.42,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048338,231510.00
02/24/2019 17:45,2,0.242,ACTIVE,212.83,336.04,59.985,1551048303,"201051344000645","174011545737251",29.88,-2.50,0,330.93,345.66,7.4,5.2,0.022,1211528.8,1211528.8,40232,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048339,231511.00
02/24/2019 17:45,2,0.205,ALERT,212.16,335.44,59.996,1551048303,"201051344000569","174011545737251",28.29,-3.00,0,297.87,339.04,5.9,3.8,0.009,1227848.5,1227848.5,8468,0,0,0,L,1122011218,1,120.42,122.01,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048340,231512.00
02/24/2019 17:45,2,0.254,ACTIVE,212.61,338.74,59.990,1551048303,"179051228000119","174011545737251",29.66,-1.00,0,295.16,343.55,7.7,5.5,0.004,15581.8,15581.8,8527,0,0,0,L,46974696,1,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551048341,231513.00
02/24/2019 18:00,2,0.268,ACTIVE,212.38,335.44,59.996,1551049204,"201051344000579","174011545737251",25.56,-3.00,0,318.61,348.96,6.9,4.8,0.004,1225072.1,1225072.1,8906,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049205,231514.00
02/24/2019 18:00,2,0.238,ACTIVE,211.70,335.74,60.006,1551049204,"201051344001025","174011545737251",26.42,-3.50,0,320.71,341.75,6.4,4.3,0.009,1209586.4,1209586.4,16835,0,0,0,L,1122011218,1,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049206,231515.00
02/24/2019 18:00,2,0.217,ALERT,211.48,300.27,59.996,1551049204,"201051344001093","174011545737251",21.43,-3.00,0,287.65,336.94,4.7,2.6,0.000,1196468.6,1196468.6,16832,0,0,0,L,1122011218,1,121.55,120.65,0002,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049208,231516.00
02/24/2019 18:00,2,0.102,ALERT,212.16,299.67,59.996,1551049204,"201051344000458","174011545737251",32.50,-2.50,0,285.84,319.81,3.4,1.4,0.000,1212561.0,1212561.0,8641,0,0,0,L,1122011218,1,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551049210,231517.00
