ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 18:00,2,0.238,ACTIVE,211.48,335.74,59.985,1551049204,"201051344000890","174011545737251",29.16,-2.50,0,320.71,341.15,7.0,4.9,0.009,1206005.3,1206005.3,16787,0,0,0,L,1122011218,1,121.78,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049211,231518.00
02/24/2019 18:00,2,0.133,ACTIVE,212.16,299.67,60.001,1551049204,"201051344000988","174011545737251",17.43,-4.00,0,283.14,301.47,2.4,0.3,0.000,943588.8,943588.8,8991,0,0,0,L,1122011218,1,120.42,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049212,231519.00
02/24/2019 18:00,2,0.254,ACTIVE,212.16,337.24,60.028,1551049204,"201051344000582","174011545737251",26.50,-4.00,0,320.41,341.45,6.8,4.7,0.013,1185812.4,1185812.4,16756,0,0,0,L,1122011218,1,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049213,231520.00
02/24/2019 18:00,2,0.074,ALERT,211.93,299.67,60.001,1551049204,"201051344000868","174011545737251",32.36,-5.00,0,286.44,322.81,2.5,0.4,0.000,1197849.0,1197849.0,40669,0,0,0,L,1122011218,1,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551049215,231521.00
02/24/2019 18:00,2,0.205,ALERT,212.61,336.94,60.006,1551049204,"201051344000576","174011545737251",26.86,-3.50,0,297.26,342.05,5.6,3.5,0.000,1214450.3,1214450.3,12728,0,0,0,L,1122011218,1,121.10,121.78,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049216,231522.00
02/24/2019 18:00,2,0.225,ACTIVE,212.38,335.14,59.996,1551049204,"201051344001158","174011545737251",26.02,-5.00,0,319.21,340.55,5.9,3.8,0.009,1190979.0,1190979.0,8958,0,0,0,L,1122011218,1,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049217,231523.00
02/24/2019 18:00,2,0.236,ACTIVE,211.93,336.94,60.001,1551049204,"201051344000917","174011545737251",25.41,-2.00,0,320.11,341.45,6.1,3.9,0.009,1202734.7,1202734.7,16619,0,0,0,L,1122011218,1,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049218,231524.00
02/24/2019 18:00,2,0.271,ALERT,211.93,317.70,60.001,1551049204,"201051344000417","174011545737251",20.42,-3.50,0,296.06,349.56,5.7,3.5,0.000,974723.8,974723.8,16859,0,0,0,L,1122011218,1,121.55,120.65,0002,-6,0,0,0,0,0,0,10,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049220,231525.00
02/24/2019 18:00,2,0.254,ACTIVE,211.93,337.24,60.038,1551049204,"201051344000685","174011545737251",25.64,-3.00,0,322.21,342.05,6.6,4.5,0.009,1207061.6,1207061.6,16838,0,0,0,L,1122011218,1,122.46,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049221,231526.00
02/24/2019 18:00,2,0.270,ACTIVE,211.70,336.04,60.006,1551049204,"201051344000651","174011545737251",25.82,-5.00,0,321.01,342.05,7.1,4.9,0.013,1200835.5,1200835.5,16820,0,0,0,L,1122011218,1,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049222,231527.00
02/24/2019 18:00,2,0.193,ALERT,211.93,331.23,59.953,1551049204,"201051344000594","174011545737251",25.66,-3.50,0,296.66,339.65,5.0,2.9,0.000,1215703.1,1215703.1,40644,0,0,0,L,1122011218,1,120.65,121.33,0002,-6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049224,231528.00
02/24/2019 18:00,2,0.102,ALERT,212.16,299.37,60.006,1551049204,"201051344000469","174011545737251",30.34,-5.50,0,284.64,301.47,3.1,1.1,0.000,1199947.3,1199947.3,8914,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551049226,231529.00
02/24/2019 18:00,2,0.225,ACTIVE,211.93,336.04,60.001,1551049204,"201051344000585","174011545737251",26.86,-3.00,0,320.11,341.15,6.2,4.0,0.009,1215508.0,1215508.0,16870,0,0,0,L,1122011218,1,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049227,231530.00
02/24/2019 18:00,2,0.219,ACTIVE,212.83,321.01,60.033,1551049204,"201051344000853","174011545737251",21.01,-4.00,0,297.26,343.55,4.7,2.6,0.000,1218393.0,1218393.0,8544,0,0,0,L,1122011218,1,121.33,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049228,231531.00
02/24/2019 18:00,2,0.211,ACTIVE,211.93,336.34,59.990,1551049204,"201051344001145","174011545737251",26.28,-3.50,0,321.31,342.05,5.7,3.5,0.004,1214404.8,1214404.8,16785,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049228,231532.00
02/24/2019 18:00,2,0.266,ACTIVE,211.93,336.34,60.038,1551049204,"201051344000438","174011545737251",26.06,-3.50,0,320.41,342.65,7.1,4.9,0.009,1208551.6,1208551.6,16833,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049229,231533.00
02/24/2019 18:00,2,0.207,ACTIVE,211.48,334.54,59.996,1551049204,"201051344001135","174011545737251",27.99,-3.50,0,320.11,339.95,5.9,3.8,0.013,1196568.4,1196568.4,16788,0,0,0,L,1122011218,1,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049230,231534.00
02/24/2019 18:00,2,0.162,ALERT,211.93,299.37,60.001,1551049204,"201051344000983","174011545737251",20.28,-4.00,0,287.05,335.14,3.4,1.3,0.000,1217221.5,1217221.5,8547,0,0,0,L,1122011218,1,120.65,121.78,0002,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049232,231535.00
02/24/2019 18:00,2,0.236,ACTIVE,211.70,336.04,60.001,1551049204,"201051344001203","174011545737251",26.12,-3.50,0,321.31,342.35,6.3,4.1,0.009,1205456.8,1205456.8,16832,0,0,0,L,1122011218,1,122.23,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049233,231536.00
02/24/2019 18:00,2,0.234,ACTIVE,211.70,335.14,59.959,1551049204,"201051344001230","174011545737251",24.53,-3.00,0,319.81,339.95,5.9,3.8,0.009,1199913.4,1199913.4,16639,0,0,0,L,1122011218,1,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049234,231537.00
02/24/2019 18:00,2,0.234,ACTIVE,211.48,335.74,59.996,1551049204,"201051344000646","174011545737251",27.17,-3.50,0,319.81,340.85,6.4,4.3,0.009,1194530.1,1194530.1,16800,0,0,0,L,1122011218,1,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049235,231538.00
02/24/2019 18:00,2,0.080,ALERT,212.38,298.77,60.022,1551049204,"201051344000867","174011545737251",32.72,-3.50,0,285.24,319.21,2.7,0.7,0.000,1196534.3,1196534.3,40701,0,0,0,L,1122011218,1,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551049237,231539.00
02/24/2019 18:00,2,0.234,ALERT,212.83,314.40,60.001,1551049204,"201051344000633","174011545737251",22.09,-4.00,0,295.16,348.66,5.2,3.1,0.000,1195518.8,1195518.8,40762,0,0,0,L,1122011218,1,121.55,122.01,0002,-4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049239,231540.00
02/24/2019 18:00,2,0.271,ACTIVE,211.25,335.74,60.006,1551049204,"201051344000955","174011545737251",26.64,-3.00,0,319.51,340.85,7.3,5.2,0.004,1213796.3,1213796.3,16823,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049240,231541.00
02/24/2019 18:00,2,0.266,ACTIVE,212.38,334.84,60.017,1551049204,"201051344000648","174011545737251",25.90,-5.00,0,321.31,341.15,7.0,4.8,0.004,1206581.4,1206581.4,40276,0,0,0,L,1122011218,1,120.42,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049241,231542.00
02/24/2019 18:00,2,0.217,ACTIVE,212.61,335.74,60.012,1551049204,"201051344000645","174011545737251",27.67,-3.00,0,321.61,341.15,6.1,4.0,0.009,1211529.9,1211529.9,40233,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049242,231543.00
02/24/2019 18:00,2,0.201,ACTIVE,212.16,328.52,60.001,1551049204,"201051344000569","174011545737251",24.75,-3.50,0,297.87,345.96,5.0,2.9,0.000,1227849.4,1227849.4,8470,0,0,0,L,1122011218,1,120.42,122.01,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049243,231544.00
02/24/2019 18:00,2,0.240,ALERT,212.83,333.03,60.001,1551049204,"179051228000119","174011545737251",27.45,-1.00,0,295.76,344.15,6.7,4.5,0.000,15583.1,15583.1,8528,0,0,0,L,46974696,1,121.10,122.46,0000,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551049244,231545.00
02/24/2019 18:15,2,0.191,ALERT,212.16,299.37,59.996,1551050104,"201051344000579","174011545737251",21.63,-3.50,0,298.47,340.55,4.2,2.1,0.000,1225073.0,1225073.0,8907,0,0,0,L,1122011218,1,120.65,121.55,0002,-8,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050107,231546.00
02/24/2019 18:15,2,0.164,ALERT,211.70,299.07,60.001,1551050104,"201051344001025","174011545737251",22.36,-5.00,0,298.17,359.48,3.8,1.7,0.000,1209587.2,1209587.2,16836,0,0,0,L,1122011218,1,121.33,120.88,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050108,231547.00
02/24/2019 18:15,2,0.219,ACTIVE,211.93,299.97,60.006,1551050104,"201051344001093","174011545737251",18.25,-3.00,0,296.36,301.77,4.1,2.0,0.000,1196469.2,1196469.2,16834,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050109,231548.00
02/24/2019 18:15,2,0.000,ALERT,211.93,298.77,60.001,1551050104,"201051344000458","174011545737251",0.00,-3.00,0,294.56,314.70,0.0,0.0,0.000,1212561.2,1212561.2,8643,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551050111,231549.00
02/24/2019 18:15,2,0.188,ALERT,211.70,300.27,59.985,1551050104,"201051344000890","174011545737251",22.56,-3.00,0,298.47,339.34,4.3,2.2,0.000,1206006.2,1206006.2,16788,0,0,0,L,1122011218,1,121.78,120.20,0002,-4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050113,231550.00
02/24/2019 18:15,2,0.074,ALERT,211.93,298.77,59.996,1551050104,"201051344000988","174011545737251",21.11,-5.00,0,292.16,300.57,1.6,0.0,0.000,943588.8,943588.8,8992,0,0,0,L,1122011218,1,120.42,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1551050115,231551.00
02/24/2019 18:15,2,0.176,ALERT,212.16,300.87,59.996,1551050104,"201051344000582","174011545737251",22.56,-5.00,0,299.37,338.74,4.0,2.0,0.000,1185813.2,1185813.2,16757,0,0,0,L,1122011218,1,121.78,121.10,0002,-6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050117,231552.00
02/24/2019 18:15,2,0.000,ALERT,211.93,299.37,59.959,1551050104,"201051344000868","174011545737251",0.00,-5.00,0,294.86,317.10,0.0,0.0,0.000,1197849.1,1197849.1,40671,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551050119,231553.00
02/24/2019 18:15,2,0.166,ALERT,212.38,299.37,60.033,1551050104,"201051344000576","174011545737251",18.83,-5.00,0,297.26,339.65,3.2,1.1,0.000,1214450.8,1214450.8,12730,0,0,0,L,1122011218,1,120.88,121.78,0002,-8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050120,231554.00
02/24/2019 18:15,2,0.160,ALERT,212.16,298.77,59.996,1551050104,"201051344001158","174011545737251",20.81,-5.50,0,296.66,339.65,3.4,1.4,0.000,1190979.6,1190979.6,8959,0,0,0,L,1122011218,1,120.65,121.78,0002,-5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050122,231555.00
02/24/2019 18:15,2,0.158,ALERT,211.93,299.37,59.996,1551050104,"201051344000917","174011545737251",21.51,-2.50,0,296.66,339.34,3.5,1.4,0.000,1202735.3,1202735.3,16620,0,0,0,L,1122011218,1,121.55,121.10,0002,-6,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050124,231556.00
02/24/2019 18:15,2,0.230,ALERT,212.16,299.37,60.001,1551050104,"201051344000417","174011545737251",17.95,-4.00,0,295.46,339.95,4.2,2.2,0.000,974724.5,974724.5,16861,0,0,0,L,1122011218,1,121.55,120.88,0002,-6,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050126,231557.00
02/24/2019 18:15,2,0.188,ALERT,212.16,299.97,59.996,1551050104,"201051344000685","174011545737251",19.38,-3.50,0,297.57,339.65,3.7,1.7,0.000,1207062.4,1207062.4,16839,0,0,0,L,1122011218,1,122.46,120.65,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050128,231558.00
02/24/2019 18:15,2,0.186,ALERT,211.93,299.07,59.990,1551050104,"201051344000651","174011545737251",22.15,-5.50,0,297.26,338.74,4.2,2.1,0.000,1200836.3,1200836.3,16821,0,0,0,L,1122011218,1,122.01,120.65,0002,-6,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050130,231559.00
02/24/2019 18:15,2,0.154,ALERT,211.70,299.07,60.001,1551050104,"201051344000594","174011545737251",19.34,-4.00,0,296.66,338.44,3.0,1.0,0.000,1215703.5,1215703.5,40646,0,0,0,L,1122011218,1,120.42,121.55,0002,-7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050131,231560.00
02/24/2019 18:15,2,0.000,ALERT,212.16,298.47,60.001,1551050104,"201051344000469","174011545737251",0.00,-6.00,0,293.96,301.17,0.0,0.0,0.000,1199947.3,1199947.3,8916,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1551050133,231561.00
02/24/2019 18:15,2,0.150,ALERT,211.93,299.97,60.001,1551050104,"201051344000585","174011545737251",21.97,-4.00,0,298.17,358.88,3.4,1.3,0.000,1215508.7,1215508.7,16871,0,0,0,L,1122011218,1,121.10,121.10,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050135,231562.00
02/24/2019 18:15,2,0.152,ALERT,212.61,298.47,60.001,1551050104,"201051344000853","174011545737251",18.05,-5.00,0,297.26,339.65,2.8,0.8,0.000,1218393.4,1218393.4,8545,0,0,0,L,1122011218,1,121.10,122.23,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050137,231563.00
02/24/2019 18:15,2,0.139,ALERT,211.93,299.67,59.959,1551050104,"201051344001145","174011545737251",21.87,-4.00,0,297.87,339.65,3.1,1.1,0.000,1214405.4,1214405.4,16786,0,0,0,L,1122011218,1,121.78,120.88,0002,-4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050139,231564.00
02/24/2019 18:15,2,0.189,ALERT,211.70,299.97,60.028,1551050104,"201051344000438","174011545737251",22.13,-4.00,0,297.87,339.04,4.3,2.2,0.000,1208552.5,1208552.5,16834,0,0,0,L,1122011218,1,122.01,120.65,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050141,231565.00
02/24/2019 18:15,2,0.145,ALERT,211.48,299.97,60.006,1551050104,"201051344001135","174011545737251",22.44,-4.00,0,298.77,354.07,3.3,1.3,0.000,1196569.0,1196569.0,16789,0,0,0,L,1122011218,1,121.55,120.65,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050143,231566.00
02/24/2019 18:15,2,0.121,ACTIVE_NO_POWER,211.93,298.47,59.985,1551050104,"201051344000983","174011545737251",12.80,-4.00,0,296.06,301.47,1.6,0.0,0.000,1217221.7,1217221.7,8549,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050144,231567.00
02/24/2019 18:15,2,0.168,ALERT,211.93,299.37,60.001,1551050104,"201051344001203","174011545737251",20.71,-4.00,0,298.17,340.25,3.5,1.5,0.000,1205457.5,1205457.5,16833,0,0,0,L,1122011218,1,122.23,120.65,0002,-6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050145,231568.00
02/24/2019 18:15,2,0.158,ALERT,211.70,299.97,60.012,1551050104,"201051344001230","174011545737251",20.48,-3.50,0,298.17,337.54,3.3,1.3,0.000,1199914.0,1199914.0,16640,0,0,0,L,1122011218,1,121.78,120.65,0002,-7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050147,231569.00
02/24/2019 18:15,2,0.152,ALERT,211.48,299.67,60.006,1551050104,"201051344000646","174011545737251",21.85,-5.00,0,296.96,338.44,3.4,1.4,0.000,1194530.8,1194530.8,16801,0,0,0,L,1122011218,1,121.78,120.65,0002,-7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050149,231570.00
02/24/2019 18:15,2,0.080,ALERT,212.38,297.87,59.990,1551050104,"201051344000867","174011545737251",29.96,-4.00,0,293.96,314.10,2.5,0.5,0.000,1196534.4,1196534.4,40703,0,0,0,L,1122011218,1,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551050151,231571.00
02/24/2019 18:15,2,0.160,ALERT,212.61,298.47,60.054,1551050104,"201051344000633","174011545737251",19.64,-5.00,0,294.86,336.34,3.2,1.2,0.000,1195519.3,1195519.3,40764,0,0,0,L,1122011218,1,121.10,122.23,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050153,231572.00
02/24/2019 18:15,2,0.215,ALERT,211.25,299.67,60.012,1551050104,"201051344000955","174011545737251",18.81,-3.50,0,297.87,337.84,4.1,2.0,0.000,1213797.2,1213797.2,16824,0,0,0,L,1122011218,1,121.10,120.88,0002,-5,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050155,231573.00
02/24/2019 18:15,2,0.184,ALERT,211.93,297.57,60.012,1551050104,"201051344000648","174011545737251",21.99,-5.50,0,296.66,339.34,4.1,2.1,0.000,1206582.3,1206582.3,40277,0,0,0,L,1122011218,1,120.20,122.01,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050157,231574.00
02/24/2019 18:15,2,0.152,ALERT,212.16,298.17,60.001,1551050104,"201051344000645","174011545737251",21.43,-3.50,0,296.66,338.74,3.4,1.3,0.000,1211530.6,1211530.6,40234,0,0,0,L,1122011218,1,120.65,122.23,0002,-6,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050159,231575.00
02/24/2019 18:15,2,0.154,ALERT,211.93,298.77,60.006,1551050104,"201051344000569","174011545737251",19.34,-4.00,0,297.26,338.14,3.0,1.0,0.000,1227849.9,1227849.9,8471,0,0,0,L,1122011218,1,119.97,122.23,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050161,231576.00
02/24/2019 18:15,2,0.213,ALERT,212.16,297.87,60.012,1551050104,"179051228000119","174011545737251",17.49,-2.00,0,295.76,338.44,3.8,1.7,0.000,15583.9,15583.9,8530,0,0,0,L,46974696,1,120.65,122.68,0000,-6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551050162,231577.00
02/24/2019 18:30,2,0.000,ALERT,211.93,299.37,60.012,1551051004,"201051344000579","174011545737251",0.00,-4.00,0,297.57,307.78,0.0,0.0,0.000,1225073.2,1225073.2,8909,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1551051006,231578.00
02/24/2019 18:30,2,0.000,ALERT,211.03,297.87,60.022,1551051004,"201051344001025","174011545737251",0.00,-5.50,0,295.46,301.77,0.0,0.0,0.000,1209587.4,1209587.4,16838,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1551051008,231579.00
02/24/2019 18:30,2,0.000,ALERT,211.03,298.47,59.975,1551051004,"201051344001093","174011545737251",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,1196469.5,1196469.5,16835,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1551051010,231580.00
02/24/2019 18:30,2,0.000,ALERT,211.70,298.77,60.049,1551051004,"201051344000458","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1212561.2,1212561.2,8645,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051012,231581.00
02/24/2019 18:30,2,0.000,ALERT,211.03,299.07,60.033,1551051004,"201051344000890","174011545737251",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,1206006.5,1206006.5,16790,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1551051014,231582.00
02/24/2019 18:30,2,0.000,ALERT,211.48,298.47,60.028,1551051004,"201051344000988","174011545737251",0.00,-5.00,0,294.26,300.27,0.0,0.0,0.000,943588.8,943588.8,8994,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551051015,231583.00
02/24/2019 18:30,2,0.000,ALERT,211.70,299.37,60.033,1551051004,"201051344000582","174011545737251",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,1185813.4,1185813.4,16759,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1551051017,231584.00
02/24/2019 18:30,2,0.000,ALERT,211.70,299.37,60.033,1551051004,"201051344000868","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1197849.1,1197849.1,40673,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051019,231585.00
02/24/2019 18:30,2,0.000,ALERT,212.38,299.07,60.028,1551051004,"201051344000576","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1214451.0,1214451.0,12732,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1551051021,231586.00
02/24/2019 18:30,2,0.000,ALERT,211.93,298.77,60.043,1551051004,"201051344001158","174011545737251",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,1190979.7,1190979.7,8961,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1551051023,231587.00
02/24/2019 18:30,2,0.000,ALERT,211.25,298.17,60.033,1551051004,"201051344000917","174011545737251",0.00,-3.00,0,293.96,300.87,0.0,0.0,0.000,1202735.4,1202735.4,16622,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1551051024,231588.00
02/24/2019 18:30,2,0.000,ALERT,211.25,297.87,60.033,1551051004,"201051344000417","174011545737251",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,974724.8,974724.8,16863,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1551051026,231589.00
02/24/2019 18:30,2,0.000,ALERT,211.48,298.47,60.038,1551051004,"201051344000685","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1207062.5,1207062.5,16841,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1551051028,231590.00
02/24/2019 18:30,2,0.000,ALERT,211.25,297.87,60.033,1551051004,"201051344000651","174011545737251",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,1200836.6,1200836.6,16823,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1551051030,231591.00
02/24/2019 18:30,2,0.000,ALERT,211.48,299.07,60.028,1551051004,"201051344000594","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,1215703.7,1215703.7,40648,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1551051032,231592.00
02/24/2019 18:30,2,0.000,ALERT,211.93,299.07,60.033,1551051004,"201051344000469","174011545737251",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,1199947.3,1199947.3,8918,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551051034,231593.00
02/24/2019 18:30,2,0.000,ALERT,211.25,298.47,60.059,1551051004,"201051344000585","174011545737251",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,1215508.8,1215508.8,16873,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1551051036,231594.00
02/24/2019 18:30,2,0.000,ALERT,212.16,298.77,60.033,1551051004,"201051344000853","174011545737251",0.00,-5.50,0,296.66,307.48,0.0,0.0,0.000,1218393.5,1218393.5,8547,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1551051037,231595.00
02/24/2019 18:30,2,0.000,ALERT,211.25,298.77,60.028,1551051004,"201051344001145","174011545737251",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,1214405.4,1214405.4,16788,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1551051039,231596.00
02/24/2019 18:30,2,0.000,ALERT,211.25,298.47,60.028,1551051004,"201051344000438","174011545737251",0.00,-5.50,0,296.36,307.18,0.0,0.0,0.000,1208552.8,1208552.8,16836,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1551051041,231597.00
02/24/2019 18:30,2,0.000,ALERT,210.80,298.47,60.054,1551051004,"201051344001135","174011545737251",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,1196569.1,1196569.1,16791,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1551051043,231598.00
02/24/2019 18:30,2,0.000,ALERT,211.70,299.07,60.038,1551051004,"201051344000983","174011545737251",0.00,-5.00,0,296.66,309.59,0.0,0.0,0.000,1217221.7,1217221.7,8550,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1551051045,231599.00
02/24/2019 18:30,2,0.000,ALERT,211.03,297.87,60.038,1551051004,"201051344001203","174011545737251",0.00,-5.00,0,295.76,302.68,0.0,0.0,0.000,1205457.6,1205457.6,16835,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1551051046,231600.00
02/24/2019 18:30,2,0.000,ALERT,211.03,298.47,60.033,1551051004,"201051344001230","174011545737251",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,1199914.1,1199914.1,16642,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1551051048,231601.00
02/24/2019 18:30,2,0.000,ALERT,210.80,298.17,60.033,1551051004,"201051344000646","174011545737251",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,1194530.8,1194530.8,16803,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1551051050,231602.00
02/24/2019 18:30,2,0.000,ALERT,212.16,298.47,60.038,1551051004,"201051344000867","174011545737251",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,1196534.5,1196534.5,40705,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1551051052,231603.00
02/24/2019 18:30,2,0.000,ALERT,212.61,298.47,60.065,1551051004,"201051344000633","174011545737251",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,1195519.4,1195519.4,40766,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1551051054,231604.00
02/24/2019 18:30,2,0.000,ALERT,210.57,298.17,60.070,1551051004,"201051344000955","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1213797.5,1213797.5,16826,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1551051055,231605.00
02/24/2019 18:30,2,0.000,ALERT,211.93,297.87,60.001,1551051004,"201051344000648","174011545737251",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,1206582.6,1206582.6,40279,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1551051057,231606.00
02/24/2019 18:30,2,0.000,ALERT,212.16,298.77,60.028,1551051004,"201051344000645","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1211530.6,1211530.6,40236,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1551051059,231607.00
02/24/2019 18:30,2,0.000,ALERT,211.93,299.37,60.038,1551051004,"201051344000569","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1227850.0,1227850.0,8473,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1551051061,231608.00
02/24/2019 18:30,2,0.000,ALERT,212.38,298.47,60.033,1551051004,"179051228000119","174011545737251",0.00,-3.00,0,294.86,310.49,0.0,0.0,0.000,15584.2,15584.2,8532,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551051063,231609.00
02/24/2019 18:45,2,0.000,ALERT,212.16,299.37,59.996,1551051904,"201051344000579","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1225073.2,1225073.2,8911,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051906,231610.00
02/24/2019 18:45,2,0.000,ALERT,211.25,297.87,59.948,1551051904,"201051344001025","174011545737251",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,1209587.4,1209587.4,16840,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051908,231611.00
02/24/2019 18:45,2,0.000,ALERT,211.48,298.47,59.975,1551051904,"201051344001093","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1196469.5,1196469.5,16837,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051910,231612.00
02/24/2019 18:45,2,0.000,ALERT,211.93,298.77,59.996,1551051904,"201051344000458","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1212561.2,1212561.2,8647,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051912,231613.00
02/24/2019 18:45,2,0.000,ALERT,211.25,299.07,60.033,1551051904,"201051344000890","174011545737251",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,1206006.5,1206006.5,16792,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051913,231614.00
02/24/2019 18:45,2,0.000,ALERT,211.93,298.47,60.001,1551051904,"201051344000988","174011545737251",0.00,-5.50,0,294.26,300.27,0.0,0.0,0.000,943588.8,943588.8,8996,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051915,231615.00
02/24/2019 18:45,2,0.000,ALERT,211.70,299.67,59.990,1551051904,"201051344000582","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1185813.4,1185813.4,16761,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051917,231616.00
02/24/2019 18:45,2,0.000,ALERT,211.93,299.07,59.964,1551051904,"201051344000868","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1197849.1,1197849.1,40675,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551051919,231617.00
02/24/2019 18:45,2,0.000,ALERT,212.38,299.07,59.996,1551051904,"201051344000576","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1214451.0,1214451.0,12734,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051921,231618.00
02/24/2019 18:45,2,0.000,ALERT,212.16,298.47,59.990,1551051904,"201051344001158","174011545737251",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,1190979.7,1190979.7,8963,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051923,231619.00
02/24/2019 18:45,2,0.000,ALERT,211.70,298.47,59.996,1551051904,"201051344000917","174011545737251",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,1202735.4,1202735.4,16624,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051924,231620.00
02/24/2019 18:45,2,0.000,ALERT,211.70,298.17,59.990,1551051904,"201051344000417","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,974724.8,974724.8,16865,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051926,231621.00
02/24/2019 18:45,2,0.000,ALERT,211.70,298.47,59.980,1551051904,"201051344000685","174011545737251",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,1207062.5,1207062.5,16843,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051928,231622.00
02/24/2019 18:45,2,0.000,ALERT,211.48,297.87,59.990,1551051904,"201051344000651","174011545737251",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,1200836.6,1200836.6,16825,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551051930,231623.00
02/24/2019 18:45,2,0.000,ALERT,211.48,298.77,59.990,1551051904,"201051344000594","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1215703.7,1215703.7,40650,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051932,231624.00
02/24/2019 18:45,2,0.000,ALERT,212.16,298.47,59.985,1551051904,"201051344000469","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1199947.3,1199947.3,8920,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051934,231625.00
02/24/2019 18:45,2,0.000,ALERT,211.48,298.47,59.980,1551051904,"201051344000585","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1215508.8,1215508.8,16875,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551051936,231626.00
02/24/2019 18:45,2,0.000,ALERT,212.38,298.47,60.001,1551051904,"201051344000853","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1218393.5,1218393.5,8549,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051937,231627.00
02/24/2019 18:45,2,0.000,ALERT,211.70,298.77,59.975,1551051904,"201051344001145","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1214405.4,1214405.4,16790,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051939,231628.00
02/24/2019 18:45,2,0.000,ALERT,211.48,298.77,59.964,1551051904,"201051344000438","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1208552.8,1208552.8,16838,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051941,231629.00
02/24/2019 18:45,2,0.000,ALERT,211.03,298.77,60.001,1551051904,"201051344001135","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1196569.1,1196569.1,16793,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051943,231630.00
02/24/2019 18:45,2,0.000,ALERT,211.93,298.47,59.964,1551051904,"201051344000983","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1217221.7,1217221.7,8552,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051945,231631.00
02/24/2019 18:45,2,0.000,ALERT,211.48,298.17,59.959,1551051904,"201051344001203","174011545737251",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,1205457.6,1205457.6,16837,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051947,231632.00
02/24/2019 18:45,2,0.000,ALERT,211.25,299.07,60.012,1551051904,"201051344001230","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1199914.1,1199914.1,16644,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051948,231633.00
02/24/2019 18:45,2,0.000,ALERT,211.03,298.47,60.012,1551051904,"201051344000646","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1194530.8,1194530.8,16805,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051950,231634.00
02/24/2019 18:45,2,0.000,ALERT,212.16,297.87,60.006,1551051904,"201051344000867","174011545737251",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,1196534.5,1196534.5,40707,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051952,231635.00
02/24/2019 18:45,2,0.000,ALERT,212.61,298.17,60.022,1551051904,"201051344000633","174011545737251",0.00,-6.00,0,294.86,300.27,0.0,0.0,0.000,1195519.4,1195519.4,40768,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051954,231636.00
02/24/2019 18:45,2,0.000,ALERT,211.03,298.77,60.028,1551051904,"201051344000955","174011545737251",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,1213797.5,1213797.5,16828,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051956,231637.00
02/24/2019 18:45,2,0.000,ALERT,212.16,297.87,60.028,1551051904,"201051344000648","174011545737251",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,1206582.6,1206582.6,40281,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051958,231638.00
02/24/2019 18:45,2,0.000,ALERT,212.38,298.47,60.033,1551051904,"201051344000645","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1211530.6,1211530.6,40238,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051959,231639.00
02/24/2019 18:45,2,0.000,ALERT,211.93,299.37,59.996,1551051904,"201051344000569","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1227850.0,1227850.0,8475,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551051961,231640.00
02/24/2019 18:45,2,0.000,ALERT,212.61,298.47,60.033,1551051904,"179051228000119","174011545737251",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,15584.2,15584.2,8534,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551051963,231641.00
02/24/2019 19:00,2,0.000,ALERT,211.93,299.67,60.017,1551052805,"201051344000579","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1225073.2,1225073.2,8913,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551052807,231642.00
02/24/2019 19:00,2,0.000,ALERT,211.25,298.17,60.017,1551052805,"201051344001025","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1209587.4,1209587.4,16842,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551052809,231643.00
02/24/2019 19:00,2,0.000,ALERT,211.48,298.77,60.038,1551052805,"201051344001093","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1196469.5,1196469.5,16839,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551052811,231644.00
02/24/2019 19:00,2,0.000,ALERT,211.93,299.07,60.022,1551052805,"201051344000458","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1212561.2,1212561.2,8649,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052812,231645.00
02/24/2019 19:00,2,0.000,ALERT,211.25,299.07,60.012,1551052805,"201051344000890","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1206006.5,1206006.5,16794,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551052814,231646.00
02/24/2019 19:00,2,0.000,ALERT,211.70,298.77,59.990,1551052805,"201051344000988","174011545737251",0.00,-5.50,0,293.96,299.97,0.0,0.0,0.000,943588.8,943588.8,8998,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052816,231647.00
02/24/2019 19:00,2,0.000,ALERT,211.93,299.97,60.022,1551052805,"201051344000582","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1185813.4,1185813.4,16763,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052818,231648.00
02/24/2019 19:00,2,0.000,ALERT,211.93,299.37,60.022,1551052805,"201051344000868","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1197849.1,1197849.1,40677,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052820,231649.00
02/24/2019 19:00,2,0.000,ALERT,212.38,299.37,60.017,1551052805,"201051344000576","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1214451.0,1214451.0,12736,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052822,231650.00
02/24/2019 19:00,2,0.000,ALERT,211.93,298.77,60.022,1551052805,"201051344001158","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1190979.7,1190979.7,8965,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052824,231651.00
02/24/2019 19:00,2,0.000,ALERT,211.48,298.47,60.017,1551052805,"201051344000917","174011545737251",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,1202735.4,1202735.4,16626,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551052826,231652.00
02/24/2019 19:00,2,0.000,ALERT,211.70,298.47,60.022,1551052805,"201051344000417","174011545737251",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,974724.8,974724.8,16867,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052827,231653.00
02/24/2019 19:00,2,0.000,ALERT,211.70,298.77,60.012,1551052805,"201051344000685","174011545737251",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,1207062.5,1207062.5,16845,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052829,231654.00
02/24/2019 19:00,2,0.000,ALERT,211.48,298.17,60.043,1551052805,"201051344000651","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1200836.6,1200836.6,16827,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052831,231655.00
02/24/2019 19:00,2,0.000,ALERT,211.70,299.07,60.017,1551052805,"201051344000594","174011545737251",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,1215703.7,1215703.7,40652,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052833,231656.00
02/24/2019 19:00,2,0.000,ALERT,212.16,298.77,60.017,1551052805,"201051344000469","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1199947.3,1199947.3,8922,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052835,231657.00
02/24/2019 19:00,2,0.000,ALERT,211.48,299.07,60.022,1551052805,"201051344000585","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1215508.8,1215508.8,16877,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052837,231658.00
02/24/2019 19:00,2,0.000,ALERT,212.38,298.77,60.038,1551052805,"201051344000853","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1218393.5,1218393.5,8551,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052839,231659.00
02/24/2019 19:00,2,0.000,ALERT,211.70,299.07,60.043,1551052805,"201051344001145","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1214405.4,1214405.4,16792,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052841,231660.00
02/24/2019 19:00,2,0.000,ALERT,211.48,298.77,60.022,1551052805,"201051344000438","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1208552.8,1208552.8,16840,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052842,231661.00
