ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 19:00,2,0.000,ALERT,211.03,298.77,60.065,1551052805,"201051344001135","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1196569.1,1196569.1,16795,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052844,231662.00
02/24/2019 19:00,2,0.000,ALERT,211.93,298.77,60.038,1551052805,"201051344000983","174011545737251",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,1217221.7,1217221.7,8554,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052846,231663.00
02/24/2019 19:00,2,0.000,ALERT,211.48,298.17,60.049,1551052805,"201051344001203","174011545737251",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,1205457.6,1205457.6,16839,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052848,231664.00
02/24/2019 19:00,2,0.000,ALERT,211.25,299.07,60.038,1551052805,"201051344001230","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1199914.1,1199914.1,16646,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551052850,231665.00
02/24/2019 19:00,2,0.000,ALERT,211.03,298.47,60.043,1551052805,"201051344000646","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1194530.8,1194530.8,16807,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052852,231666.00
02/24/2019 19:00,2,0.000,ALERT,212.16,297.87,60.017,1551052805,"201051344000867","174011545737251",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,1196534.5,1196534.5,40709,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052853,231667.00
02/24/2019 19:00,2,0.000,ALERT,212.61,298.47,60.001,1551052805,"201051344000633","174011545737251",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,1195519.4,1195519.4,40770,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052855,231668.00
02/24/2019 19:00,2,0.000,ALERT,210.80,298.47,60.001,1551052805,"201051344000955","174011545737251",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,1213797.5,1213797.5,16830,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052857,231669.00
02/24/2019 19:00,2,0.000,ALERT,211.93,297.87,60.043,1551052805,"201051344000648","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1206582.6,1206582.6,40283,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551052859,231670.00
02/24/2019 19:00,2,0.000,ALERT,212.38,298.47,60.038,1551052805,"201051344000645","174011545737251",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,1211530.6,1211530.6,40240,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052861,231671.00
02/24/2019 19:00,2,0.000,ALERT,211.93,299.07,60.038,1551052805,"201051344000569","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1227850.0,1227850.0,8477,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551052863,231672.00
02/24/2019 19:00,2,0.000,ALERT,212.38,297.87,60.054,1551052805,"179051228000119","174011545737251",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,15584.2,15584.2,8536,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551052865,231673.00
02/24/2019 19:15,2,0.000,ALERT,212.16,300.87,60.017,1551053704,"201051344000579","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1225073.2,1225073.2,8915,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053706,231674.00
02/24/2019 19:15,2,0.000,ALERT,208.31,292.16,60.022,1551053704,"201051344001025","174011545737251",0.00,-7.00,0,290.95,300.87,0.0,0.0,0.000,1209587.4,1209587.4,16844,0,0,0,L,1122011218,1,119.97,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053708,231675.00
02/24/2019 19:15,2,0.000,ALERT,208.77,293.96,60.001,1551053704,"201051344001093","174011545737251",0.00,-5.00,0,291.55,300.27,0.0,0.0,0.000,1196469.5,1196469.5,16841,0,0,0,L,1122011218,1,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551053710,231676.00
02/24/2019 19:15,2,0.000,ALERT,212.16,300.57,60.022,1551053704,"201051344000458","174011545737251",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,1212561.2,1212561.2,8651,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053712,231677.00
02/24/2019 19:15,2,0.000,ALERT,207.18,290.95,60.001,1551053704,"201051344000890","174011545737251",0.00,-5.50,0,290.35,301.47,0.0,0.0,0.000,1206006.5,1206006.5,16796,0,0,0,L,1122011218,1,119.97,118.84,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053713,231678.00
02/24/2019 19:15,2,0.000,ALERT,211.93,300.57,60.022,1551053704,"201051344000988","174011545737251",0.00,-6.00,0,294.56,301.47,0.0,0.0,0.000,943588.8,943588.8,9000,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053715,231679.00
02/24/2019 19:15,2,0.000,ALERT,204.70,290.05,60.017,1551053704,"201051344000582","174011545737251",0.00,-7.00,0,289.15,301.17,0.0,0.0,0.000,1185813.4,1185813.4,16765,0,0,0,L,1122011218,1,119.07,117.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053717,231680.00
02/24/2019 19:15,2,0.000,ALERT,211.93,299.67,60.006,1551053704,"201051344000868","174011545737251",0.00,-6.50,0,297.57,304.78,0.0,0.0,0.000,1197849.1,1197849.1,40679,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551053719,231681.00
02/24/2019 19:15,2,0.000,ALERT,212.38,299.37,60.022,1551053704,"201051344000576","174011545737251",0.00,-6.00,0,297.26,304.48,0.0,0.0,0.000,1214451.0,1214451.0,12738,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053721,231682.00
02/24/2019 19:15,2,0.000,ALERT,211.93,298.77,60.028,1551053704,"201051344001158","174011545737251",0.00,-7.00,0,296.36,304.18,0.0,0.0,0.000,1190979.7,1190979.7,8967,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053722,231683.00
02/24/2019 19:15,2,0.000,ALERT,211.03,297.57,60.028,1551053704,"201051344000917","174011545737251",0.00,-5.00,0,287.05,299.97,0.0,0.0,0.000,1202735.4,1202735.4,16628,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551053724,231684.00
02/24/2019 19:15,2,0.000,ALERT,211.03,297.57,60.017,1551053704,"201051344000417","174011545737251",0.00,-6.00,0,287.65,299.97,0.0,0.0,0.000,974724.8,974724.8,16869,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551053726,231685.00
02/24/2019 19:15,2,0.000,ALERT,211.25,298.17,60.022,1551053704,"201051344000685","174011545737251",0.00,-6.00,0,287.95,300.57,0.0,0.0,0.000,1207062.5,1207062.5,16847,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551053728,231686.00
02/24/2019 19:15,2,0.000,ALERT,211.03,297.57,60.028,1551053704,"201051344000651","174011545737251",0.00,-8.00,0,287.35,299.97,0.0,0.0,0.000,1200836.6,1200836.6,16829,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053730,231687.00
02/24/2019 19:15,2,0.000,ALERT,211.25,299.07,60.070,1551053704,"201051344000594","174011545737251",0.00,-6.00,0,296.36,304.48,0.0,0.0,0.000,1215703.7,1215703.7,40654,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053731,231688.00
02/24/2019 19:15,2,0.000,ALERT,211.93,298.77,60.033,1551053704,"201051344000469","174011545737251",0.00,-7.00,0,295.76,304.18,0.0,0.0,0.000,1199947.3,1199947.3,8924,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053733,231689.00
02/24/2019 19:15,2,0.000,ALERT,211.03,298.47,60.028,1551053704,"201051344000585","174011545737251",0.00,-5.50,0,287.95,300.57,0.0,0.0,0.000,1215508.8,1215508.8,16879,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053735,231690.00
02/24/2019 19:15,2,0.000,ALERT,212.38,298.77,60.028,1551053704,"201051344000853","174011545737251",0.00,-6.50,0,296.96,304.48,0.0,0.0,0.000,1218393.5,1218393.5,8553,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053737,231691.00
02/24/2019 19:15,2,0.000,ALERT,211.25,298.47,60.028,1551053704,"201051344001145","174011545737251",0.00,-6.00,0,288.25,300.87,0.0,0.0,0.000,1214405.4,1214405.4,16794,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551053739,231692.00
02/24/2019 19:15,2,0.000,ALERT,211.03,298.17,60.033,1551053704,"201051344000438","174011545737251",0.00,-6.50,0,288.25,300.57,0.0,0.0,0.000,1208552.8,1208552.8,16842,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053741,231693.00
02/24/2019 19:15,2,0.000,ALERT,210.57,298.17,60.070,1551053704,"201051344001135","174011545737251",0.00,-6.00,0,288.25,300.87,0.0,0.0,0.000,1196569.1,1196569.1,16797,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053743,231694.00
02/24/2019 19:15,2,0.000,ALERT,211.70,298.77,60.033,1551053704,"201051344000983","174011545737251",0.00,-6.00,0,296.96,304.78,0.0,0.0,0.000,1217221.7,1217221.7,8556,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053745,231695.00
02/24/2019 19:15,2,0.000,ALERT,211.03,297.57,59.996,1551053704,"201051344001203","174011545737251",0.00,-6.50,0,287.65,301.77,0.0,0.0,0.000,1205457.6,1205457.6,16841,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053747,231696.00
02/24/2019 19:15,2,0.000,ALERT,210.80,298.17,60.033,1551053704,"201051344001230","174011545737251",0.00,-6.00,0,288.55,300.57,0.0,0.0,0.000,1199914.1,1199914.1,16648,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053748,231697.00
02/24/2019 19:15,2,0.000,ALERT,210.57,297.87,60.038,1551053704,"201051344000646","174011545737251",0.00,-6.50,0,287.65,299.97,0.0,0.0,0.000,1194530.8,1194530.8,16809,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053750,231698.00
02/24/2019 19:15,2,0.000,ALERT,212.16,297.87,60.033,1551053704,"201051344000867","174011545737251",0.00,-5.50,0,295.76,304.48,0.0,0.0,0.000,1196534.5,1196534.5,40711,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053752,231699.00
02/24/2019 19:15,2,0.000,ALERT,212.38,298.77,60.028,1551053704,"201051344000633","174011545737251",0.00,-6.50,0,295.16,303.88,0.0,0.0,0.000,1195519.4,1195519.4,40772,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053754,231700.00
02/24/2019 19:15,2,0.000,ALERT,210.57,298.17,60.022,1551053704,"201051344000955","174011545737251",0.00,-6.00,0,287.95,300.27,0.0,0.0,0.000,1213797.5,1213797.5,16832,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551053756,231701.00
02/24/2019 19:15,2,0.000,ALERT,211.93,297.87,60.006,1551053704,"201051344000648","174011545737251",0.00,-7.00,0,296.06,304.18,0.0,0.0,0.000,1206582.6,1206582.6,40285,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551053758,231702.00
02/24/2019 19:15,2,0.000,ALERT,212.16,298.77,60.033,1551053704,"201051344000645","174011545737251",0.00,-5.50,0,296.66,304.18,0.0,0.0,0.000,1211530.6,1211530.6,40242,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053760,231703.00
02/24/2019 19:15,2,0.000,ALERT,211.93,299.37,60.028,1551053704,"201051344000569","174011545737251",0.00,-6.00,0,297.26,305.08,0.0,0.0,0.000,1227850.0,1227850.0,8479,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551053761,231704.00
02/24/2019 19:15,2,0.000,ALERT,212.38,298.47,60.033,1551053704,"179051228000119","174011545737251",0.00,-4.00,0,295.16,303.58,0.0,0.0,0.000,15584.2,15584.2,8538,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551053763,231705.00
02/24/2019 19:30,2,0.000,ALERT,211.93,299.67,59.996,1551054604,"201051344000579","174011545737251",0.00,-6.00,0,298.17,306.58,0.0,0.0,0.000,1225073.2,1225073.2,8917,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551054606,231706.00
02/24/2019 19:30,2,0.000,ALERT,211.25,297.87,59.969,1551054604,"201051344001025","174011545737251",0.00,-7.00,0,287.65,305.08,0.0,0.0,0.000,1209587.4,1209587.4,16846,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551054608,231707.00
02/24/2019 19:30,2,0.000,ALERT,211.25,298.77,60.017,1551054604,"201051344001093","174011545737251",0.00,-5.00,0,288.25,305.08,0.0,0.0,0.000,1196469.5,1196469.5,16843,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054610,231708.00
02/24/2019 19:30,2,0.000,ALERT,211.93,299.07,60.059,1551054604,"201051344000458","174011545737251",0.00,-5.00,0,297.26,306.58,0.0,0.0,0.000,1212561.2,1212561.2,8653,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054612,231709.00
02/24/2019 19:30,2,0.000,ALERT,211.25,299.07,60.038,1551054604,"201051344000890","174011545737251",0.00,-6.00,0,288.55,305.98,0.0,0.0,0.000,1206006.5,1206006.5,16798,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551054614,231710.00
02/24/2019 19:30,2,0.000,ALERT,211.70,298.77,59.964,1551054604,"201051344000988","174011545737251",0.00,-6.00,0,294.56,305.08,0.0,0.0,0.000,943588.8,943588.8,9002,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054615,231711.00
02/24/2019 19:30,2,0.000,ALERT,211.70,299.37,59.975,1551054604,"201051344000582","174011545737251",0.00,-7.00,0,288.55,306.28,0.0,0.0,0.000,1185813.4,1185813.4,16767,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054617,231712.00
02/24/2019 19:30,2,0.000,ALERT,211.70,299.67,60.017,1551054604,"201051344000868","174011545737251",0.00,-6.00,0,297.26,306.88,0.0,0.0,0.000,1197849.1,1197849.1,40681,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551054619,231713.00
02/24/2019 19:30,2,0.000,ALERT,212.38,299.67,60.049,1551054604,"201051344000576","174011545737251",0.00,-6.00,0,296.96,305.98,0.0,0.0,0.000,1214451.0,1214451.0,12740,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551054621,231714.00
02/24/2019 19:30,2,0.000,ALERT,212.16,299.07,60.001,1551054604,"201051344001158","174011545737251",0.00,-7.00,0,296.66,305.38,0.0,0.0,0.000,1190979.7,1190979.7,8969,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054623,231715.00
02/24/2019 19:30,2,0.000,ALERT,211.48,297.87,60.001,1551054604,"201051344000917","174011545737251",0.00,-5.00,0,291.85,304.78,0.0,0.0,0.000,1202735.4,1202735.4,16630,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054624,231716.00
02/24/2019 19:30,2,0.000,ALERT,211.48,297.87,59.996,1551054604,"201051344000417","174011545737251",0.00,-6.50,0,292.76,305.08,0.0,0.0,0.000,974724.8,974724.8,16871,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054626,231717.00
02/24/2019 19:30,2,0.000,ALERT,211.48,298.47,60.001,1551054604,"201051344000685","174011545737251",0.00,-6.00,0,293.06,305.68,0.0,0.0,0.000,1207062.5,1207062.5,16849,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551054628,231718.00
02/24/2019 19:30,2,0.000,ALERT,211.25,297.87,59.990,1551054604,"201051344000651","174011545737251",0.00,-8.00,0,292.46,304.18,0.0,0.0,0.000,1200836.6,1200836.6,16831,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551054630,231719.00
02/24/2019 19:30,2,0.000,ALERT,211.48,299.37,59.990,1551054604,"201051344000594","174011545737251",0.00,-6.50,0,296.66,305.98,0.0,0.0,0.000,1215703.7,1215703.7,40656,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054632,231720.00
02/24/2019 19:30,2,0.000,ALERT,211.93,299.07,60.022,1551054604,"201051344000469","174011545737251",0.00,-7.00,0,295.76,305.38,0.0,0.0,0.000,1199947.3,1199947.3,8926,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054634,231721.00
02/24/2019 19:30,2,0.000,ALERT,211.25,298.77,59.964,1551054604,"201051344000585","174011545737251",0.00,-6.00,0,292.76,305.38,0.0,0.0,0.000,1215508.8,1215508.8,16881,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054635,231722.00
02/24/2019 19:30,2,0.000,ALERT,212.38,299.07,59.996,1551054604,"201051344000853","174011545737251",0.00,-6.50,0,296.96,305.98,0.0,0.0,0.000,1218393.5,1218393.5,8555,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054637,231723.00
02/24/2019 19:30,2,0.000,ALERT,211.48,298.77,59.996,1551054604,"201051344001145","174011545737251",0.00,-6.50,0,293.66,305.68,0.0,0.0,0.000,1214405.4,1214405.4,16796,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551054639,231724.00
02/24/2019 19:30,2,0.000,ALERT,211.25,298.47,60.006,1551054604,"201051344000438","174011545737251",0.00,-7.00,0,293.36,305.38,0.0,0.0,0.000,1208552.8,1208552.8,16844,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054641,231725.00
02/24/2019 19:30,2,0.000,ALERT,210.80,298.47,60.001,1551054604,"201051344001135","174011545737251",0.00,-6.50,0,293.36,305.08,0.0,0.0,0.000,1196569.1,1196569.1,16799,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551054643,231726.00
02/24/2019 19:30,2,0.000,ALERT,211.93,298.77,59.990,1551054604,"201051344000983","174011545737251",0.00,-6.00,0,296.96,306.28,0.0,0.0,0.000,1217221.7,1217221.7,8558,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054645,231727.00
02/24/2019 19:30,2,0.000,ALERT,211.25,298.47,60.001,1551054604,"201051344001203","174011545737251",0.00,-6.50,0,293.06,305.98,0.0,0.0,0.000,1205457.6,1205457.6,16843,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054646,231728.00
02/24/2019 19:30,2,0.000,ALERT,211.03,298.77,60.006,1551054604,"201051344001230","174011545737251",0.00,-6.00,0,293.36,305.98,0.0,0.0,0.000,1199914.1,1199914.1,16650,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551054648,231729.00
02/24/2019 19:30,2,0.000,ALERT,211.03,298.47,60.006,1551054604,"201051344000646","174011545737251",0.00,-6.50,0,292.76,305.38,0.0,0.0,0.000,1194530.8,1194530.8,16811,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054650,231730.00
02/24/2019 19:30,2,0.000,ALERT,212.16,298.47,60.001,1551054604,"201051344000867","174011545737251",0.00,-5.50,0,296.36,306.28,0.0,0.0,0.000,1196534.5,1196534.5,40713,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054652,231731.00
02/24/2019 19:30,2,0.000,ALERT,212.61,298.77,59.985,1551054604,"201051344000633","174011545737251",0.00,-6.50,0,295.16,305.38,0.0,0.0,0.000,1195519.4,1195519.4,40774,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054654,231732.00
02/24/2019 19:30,2,0.000,ALERT,210.80,298.77,59.964,1551054604,"201051344000955","174011545737251",0.00,-6.00,0,293.06,305.38,0.0,0.0,0.000,1213797.5,1213797.5,16834,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054655,231733.00
02/24/2019 19:30,2,0.000,ALERT,211.93,298.17,60.022,1551054604,"201051344000648","174011545737251",0.00,-8.00,0,296.06,305.98,0.0,0.0,0.000,1206582.6,1206582.6,40287,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054657,231734.00
02/24/2019 19:30,2,0.000,ALERT,212.16,298.77,60.001,1551054604,"201051344000645","174011545737251",0.00,-6.00,0,296.96,305.98,0.0,0.0,0.000,1211530.6,1211530.6,40244,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054659,231735.00
02/24/2019 19:30,2,0.000,ALERT,211.93,299.67,60.012,1551054604,"201051344000569","174011545737251",0.00,-6.50,0,297.87,306.88,0.0,0.0,0.000,1227850.0,1227850.0,8481,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551054661,231736.00
02/24/2019 19:30,2,0.000,ALERT,212.38,298.77,60.006,1551054604,"179051228000119","174011545737251",0.00,-5.00,0,295.46,304.78,0.0,0.0,0.000,15584.2,15584.2,8540,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551054663,231737.00
02/24/2019 19:45,2,0.000,ALERT,212.38,300.27,60.049,1551055504,"201051344000579","174011545737251",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,1225073.2,1225073.2,8919,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551055506,231738.00
02/24/2019 19:45,2,0.000,ALERT,211.70,298.77,59.996,1551055504,"201051344001025","174011545737251",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,1209587.4,1209587.4,16848,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551055508,231739.00
02/24/2019 19:45,2,0.000,ALERT,211.93,299.67,59.975,1551055504,"201051344001093","174011545737251",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,1196469.5,1196469.5,16845,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055510,231740.00
02/24/2019 19:45,2,0.000,ALERT,212.38,299.67,60.059,1551055504,"201051344000458","174011545737251",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,1212561.2,1212561.2,8655,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055512,231741.00
02/24/2019 19:45,2,0.000,ALERT,211.70,299.67,60.006,1551055504,"201051344000890","174011545737251",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,1206006.5,1206006.5,16800,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551055514,231742.00
02/24/2019 19:45,2,0.000,ALERT,212.16,299.07,60.028,1551055504,"201051344000988","174011545737251",0.00,-6.00,0,294.56,300.57,0.0,0.0,0.000,943588.8,943588.8,9004,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551055515,231743.00
02/24/2019 19:45,2,0.000,ALERT,212.61,300.57,60.059,1551055504,"201051344000582","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1185813.4,1185813.4,16769,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551055517,231744.00
02/24/2019 19:45,2,0.000,ALERT,212.16,299.97,60.022,1551055504,"201051344000868","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1197849.1,1197849.1,40683,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055519,231745.00
02/24/2019 19:45,2,0.000,ALERT,212.83,299.97,60.012,1551055504,"201051344000576","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1214451.0,1214451.0,12742,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055521,231746.00
02/24/2019 19:45,2,0.000,ALERT,212.38,299.37,59.996,1551055504,"201051344001158","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1190979.7,1190979.7,8971,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551055523,231747.00
02/24/2019 19:45,2,0.000,ALERT,212.16,298.77,60.028,1551055504,"201051344000917","174011545737251",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,1202735.4,1202735.4,16632,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551055525,231748.00
02/24/2019 19:45,2,0.000,ALERT,212.16,298.77,60.022,1551055504,"201051344000417","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,974724.8,974724.8,16873,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055527,231749.00
02/24/2019 19:45,2,0.000,ALERT,212.38,299.37,60.049,1551055504,"201051344000685","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1207062.5,1207062.5,16851,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551055529,231750.00
02/24/2019 19:45,2,0.000,ALERT,211.93,298.47,60.022,1551055504,"201051344000651","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1200836.6,1200836.6,16833,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055530,231751.00
02/24/2019 19:45,2,0.000,ALERT,211.93,300.27,60.022,1551055504,"201051344000594","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1215703.7,1215703.7,40658,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055532,231752.00
02/24/2019 19:45,2,0.000,ALERT,212.38,299.67,60.022,1551055504,"201051344000469","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,1199947.3,1199947.3,8928,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055534,231753.00
02/24/2019 19:45,2,0.000,ALERT,211.93,299.67,60.059,1551055504,"201051344000585","174011545737251",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,1215508.8,1215508.8,16883,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551055536,231754.00
02/24/2019 19:45,2,0.000,ALERT,213.06,299.67,60.033,1551055504,"201051344000853","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1218393.5,1218393.5,8557,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055538,231755.00
02/24/2019 19:45,2,0.000,ALERT,212.16,299.37,60.022,1551055504,"201051344001145","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1214405.4,1214405.4,16798,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055540,231756.00
02/24/2019 19:45,2,0.000,ALERT,212.16,299.37,60.028,1551055504,"201051344000438","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1208552.8,1208552.8,16846,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055542,231757.00
02/24/2019 19:45,2,0.000,ALERT,211.70,299.37,60.022,1551055504,"201051344001135","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1196569.1,1196569.1,16801,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055543,231758.00
02/24/2019 19:45,2,0.000,ALERT,212.38,299.67,60.012,1551055504,"201051344000983","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1217221.7,1217221.7,8560,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055545,231759.00
02/24/2019 19:45,2,0.000,ALERT,211.93,298.77,60.017,1551055504,"201051344001203","174011545737251",0.00,-7.00,0,296.36,302.37,0.0,0.0,0.000,1205457.6,1205457.6,16845,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055547,231760.00
02/24/2019 19:45,2,0.000,ALERT,211.93,299.67,60.022,1551055504,"201051344001230","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1199914.1,1199914.1,16652,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551055549,231761.00
02/24/2019 19:45,2,0.000,ALERT,211.70,299.37,60.028,1551055504,"201051344000646","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1194530.8,1194530.8,16813,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055551,231762.00
02/24/2019 19:45,2,0.000,ALERT,212.83,299.07,59.990,1551055504,"201051344000867","174011545737251",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,1196534.5,1196534.5,40715,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055552,231763.00
02/24/2019 19:45,2,0.000,ALERT,213.29,299.37,60.033,1551055504,"201051344000633","174011545737251",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,1195519.4,1195519.4,40776,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055554,231764.00
02/24/2019 19:45,2,0.000,ALERT,211.48,299.37,60.022,1551055504,"201051344000955","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1213797.5,1213797.5,16836,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055556,231765.00
02/24/2019 19:45,2,0.000,ALERT,212.61,298.77,60.033,1551055504,"201051344000648","174011545737251",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,1206582.6,1206582.6,40289,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551055558,231766.00
02/24/2019 19:45,2,0.000,ALERT,212.83,299.37,60.049,1551055504,"201051344000645","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1211530.6,1211530.6,40246,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055560,231767.00
02/24/2019 19:45,2,0.000,ALERT,212.61,299.97,60.017,1551055504,"201051344000569","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1227850.0,1227850.0,8483,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551055562,231768.00
02/24/2019 19:45,2,0.000,ALERT,212.83,299.37,60.006,1551055504,"179051228000119","174011545737251",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,15584.2,15584.2,8542,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551055564,231769.00
02/24/2019 20:00,2,0.000,ALERT,212.83,301.17,59.996,1551056404,"201051344000579","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1225073.2,1225073.2,8921,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056406,231770.00
02/24/2019 20:00,2,0.000,ALERT,211.93,298.77,59.996,1551056404,"201051344001025","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1209587.4,1209587.4,16850,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551056408,231771.00
02/24/2019 20:00,2,0.000,ALERT,211.93,299.37,59.996,1551056404,"201051344001093","174011545737251",0.00,-5.50,0,297.57,300.87,0.0,0.0,0.000,1196469.5,1196469.5,16847,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056410,231772.00
02/24/2019 20:00,2,0.000,ALERT,212.61,300.57,60.038,1551056404,"201051344000458","174011545737251",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,1212561.2,1212561.2,8657,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056412,231773.00
02/24/2019 20:00,2,0.000,ALERT,211.93,299.97,60.017,1551056404,"201051344000890","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1206006.5,1206006.5,16802,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056413,231774.00
02/24/2019 20:00,2,0.000,ALERT,212.61,300.27,60.012,1551056404,"201051344000988","174011545737251",0.00,-6.50,0,295.16,301.17,0.0,0.0,0.000,943588.8,943588.8,9006,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056415,231775.00
02/24/2019 20:00,2,0.000,ALERT,212.61,300.27,60.001,1551056404,"201051344000582","174011545737251",0.00,-8.00,0,298.47,301.77,0.0,0.0,0.000,1185813.4,1185813.4,16771,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056417,231776.00
02/24/2019 20:00,2,0.000,ALERT,212.61,301.17,60.033,1551056404,"201051344000868","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1197849.1,1197849.1,40685,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551056419,231777.00
02/24/2019 20:00,2,0.000,ALERT,213.29,301.17,60.001,1551056404,"201051344000576","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1214451.0,1214451.0,12744,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056421,231778.00
02/24/2019 20:00,2,0.000,ALERT,212.83,300.27,60.001,1551056404,"201051344001158","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1190979.7,1190979.7,8973,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056422,231779.00
02/24/2019 20:00,2,0.000,ALERT,212.16,299.07,59.996,1551056404,"201051344000917","174011545737251",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,1202735.4,1202735.4,16634,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056424,231780.00
02/24/2019 20:00,2,0.000,ALERT,212.38,298.77,60.001,1551056404,"201051344000417","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,974724.8,974724.8,16875,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056426,231781.00
02/24/2019 20:00,2,0.000,ALERT,212.38,299.37,60.006,1551056404,"201051344000685","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,1207062.5,1207062.5,16853,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056428,231782.00
02/24/2019 20:00,2,0.000,ALERT,211.93,298.77,60.001,1551056404,"201051344000651","174011545737251",0.00,-8.50,0,296.96,300.27,0.0,0.0,0.000,1200836.6,1200836.6,16835,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056430,231783.00
02/24/2019 20:00,2,0.000,ALERT,212.38,300.87,59.996,1551056404,"201051344000594","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1215703.7,1215703.7,40660,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056432,231784.00
02/24/2019 20:00,2,0.000,ALERT,212.83,300.57,60.001,1551056404,"201051344000469","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1199947.3,1199947.3,8930,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551056434,231785.00
02/24/2019 20:00,2,0.000,ALERT,212.16,299.67,60.006,1551056404,"201051344000585","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1215508.8,1215508.8,16885,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056435,231786.00
02/24/2019 20:00,2,0.000,ALERT,213.29,300.57,60.006,1551056404,"201051344000853","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1218393.5,1218393.5,8559,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551056437,231787.00
02/24/2019 20:00,2,0.000,ALERT,212.38,299.67,60.006,1551056404,"201051344001145","174011545737251",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,1214405.4,1214405.4,16800,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056439,231788.00
02/24/2019 20:00,2,0.000,ALERT,212.16,299.67,60.012,1551056404,"201051344000438","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1208552.8,1208552.8,16848,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056441,231789.00
02/24/2019 20:00,2,0.000,ALERT,211.70,299.67,60.001,1551056404,"201051344001135","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1196569.1,1196569.1,16803,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551056443,231790.00
02/24/2019 20:00,2,0.000,ALERT,212.61,300.57,60.033,1551056404,"201051344000983","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1217221.7,1217221.7,8562,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551056444,231791.00
02/24/2019 20:00,2,0.000,ALERT,211.93,299.07,60.012,1551056404,"201051344001203","174011545737251",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,1205457.6,1205457.6,16847,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056446,231792.00
02/24/2019 20:00,2,0.000,ALERT,211.93,299.97,59.980,1551056404,"201051344001230","174011545737251",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,1199914.1,1199914.1,16654,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551056448,231793.00
02/24/2019 20:00,2,0.000,ALERT,211.70,299.37,60.017,1551056404,"201051344000646","174011545737251",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,1194530.8,1194530.8,16815,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056450,231794.00
02/24/2019 20:00,2,0.000,ALERT,212.83,299.67,60.022,1551056404,"201051344000867","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1196534.5,1196534.5,40717,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056452,231795.00
02/24/2019 20:00,2,0.000,ALERT,213.29,299.97,60.017,1551056404,"201051344000633","174011545737251",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,1195519.4,1195519.4,40778,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056454,231796.00
02/24/2019 20:00,2,0.000,ALERT,211.70,299.67,60.017,1551056404,"201051344000955","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1213797.5,1213797.5,16838,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551056455,231797.00
02/24/2019 20:00,2,0.000,ALERT,212.61,299.37,60.022,1551056404,"201051344000648","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,1206582.6,1206582.6,40291,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551056457,231798.00
02/24/2019 20:00,2,0.000,ALERT,213.06,300.27,60.022,1551056404,"201051344000645","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1211530.6,1211530.6,40248,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056459,231799.00
02/24/2019 20:00,2,0.000,ALERT,212.61,300.57,60.022,1551056404,"201051344000569","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1227850.0,1227850.0,8485,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551056461,231800.00
02/24/2019 20:00,2,0.000,ALERT,213.06,299.67,60.017,1551056404,"179051228000119","174011545737251",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,15584.2,15584.2,8544,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551056463,231801.00
02/24/2019 20:15,2,0.000,ALERT,212.61,300.57,60.006,1551057304,"201051344000579","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1225073.2,1225073.2,8923,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551057306,231802.00
02/24/2019 20:15,2,0.000,ALERT,211.93,298.77,60.022,1551057304,"201051344001025","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1209587.4,1209587.4,16852,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057308,231803.00
02/24/2019 20:15,2,0.000,ALERT,212.16,299.67,60.017,1551057304,"201051344001093","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1196469.5,1196469.5,16849,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057310,231804.00
02/24/2019 20:15,2,0.000,ALERT,212.38,300.27,60.017,1551057304,"201051344000458","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1212561.2,1212561.2,8659,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057312,231805.00
