ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 20:15,2,0.000,ALERT,211.93,299.67,60.022,1551057304,"201051344000890","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1206006.5,1206006.5,16804,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057313,231806.00
02/24/2019 20:15,2,0.000,ALERT,212.38,299.97,59.985,1551057304,"201051344000988","174011545737251",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,943588.8,943588.8,9008,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551057315,231807.00
02/24/2019 20:15,2,0.000,ALERT,212.61,300.27,60.022,1551057304,"201051344000582","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,1185813.4,1185813.4,16773,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057317,231808.00
02/24/2019 20:15,2,0.000,ALERT,212.61,300.57,60.022,1551057304,"201051344000868","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1197849.1,1197849.1,40687,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551057319,231809.00
02/24/2019 20:15,2,0.000,ALERT,213.06,300.87,60.017,1551057304,"201051344000576","174011545737251",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,1214451.0,1214451.0,12746,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057321,231810.00
02/24/2019 20:15,2,0.000,ALERT,212.83,300.27,60.022,1551057304,"201051344001158","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1190979.7,1190979.7,8975,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551057322,231811.00
02/24/2019 20:15,2,0.000,ALERT,212.16,299.07,60.022,1551057304,"201051344000917","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,1202735.4,1202735.4,16636,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551057324,231812.00
02/24/2019 20:15,2,0.000,ALERT,212.16,298.77,60.022,1551057304,"201051344000417","174011545737251",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,974724.8,974724.8,16877,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057326,231813.00
02/24/2019 20:15,2,0.000,ALERT,212.38,299.37,60.022,1551057304,"201051344000685","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1207062.5,1207062.5,16855,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551057328,231814.00
02/24/2019 20:15,2,0.000,ALERT,212.16,298.77,60.022,1551057304,"201051344000651","174011545737251",0.00,-8.50,0,297.26,300.57,0.0,0.0,0.000,1200836.6,1200836.6,16837,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057330,231815.00
02/24/2019 20:15,2,0.000,ALERT,212.16,300.87,60.006,1551057304,"201051344000594","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1215703.7,1215703.7,40662,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551057332,231816.00
02/24/2019 20:15,2,0.000,ALERT,212.83,300.27,60.054,1551057304,"201051344000469","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1199947.3,1199947.3,8932,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057333,231817.00
02/24/2019 20:15,2,0.000,ALERT,212.16,299.67,60.006,1551057304,"201051344000585","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1215508.8,1215508.8,16887,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551057335,231818.00
02/24/2019 20:15,2,0.000,ALERT,213.29,300.27,60.006,1551057304,"201051344000853","174011545737251",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,1218393.5,1218393.5,8561,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057337,231819.00
02/24/2019 20:15,2,0.000,ALERT,212.16,299.37,60.022,1551057304,"201051344001145","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1214405.4,1214405.4,16802,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057339,231820.00
02/24/2019 20:15,2,0.000,ALERT,211.93,299.37,59.975,1551057304,"201051344000438","174011545737251",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,1208552.8,1208552.8,16850,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057341,231821.00
02/24/2019 20:15,2,0.000,ALERT,211.70,299.37,60.012,1551057304,"201051344001135","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1196569.1,1196569.1,16805,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551057343,231822.00
02/24/2019 20:15,2,0.000,ALERT,212.61,300.27,60.006,1551057304,"201051344000983","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1217221.7,1217221.7,8564,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057344,231823.00
02/24/2019 20:15,2,0.000,ALERT,211.93,298.77,60.012,1551057304,"201051344001203","174011545737251",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,1205457.6,1205457.6,16849,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057346,231824.00
02/24/2019 20:15,2,0.000,ALERT,211.93,299.67,60.028,1551057304,"201051344001230","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1199914.1,1199914.1,16656,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551057348,231825.00
02/24/2019 20:15,2,0.000,ALERT,211.70,299.07,60.038,1551057304,"201051344000646","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1194530.8,1194530.8,16817,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551057350,231826.00
02/24/2019 20:15,2,0.000,ALERT,212.83,299.37,60.022,1551057304,"201051344000867","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1196534.5,1196534.5,40719,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551057352,231827.00
02/24/2019 20:15,2,0.000,ALERT,213.29,299.97,60.022,1551057304,"201051344000633","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1195519.4,1195519.4,40780,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057354,231828.00
02/24/2019 20:15,2,0.000,ALERT,211.70,299.37,60.022,1551057304,"201051344000955","174011545737251",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,1213797.5,1213797.5,16840,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057356,231829.00
02/24/2019 20:15,2,0.000,ALERT,212.61,299.37,60.017,1551057304,"201051344000648","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1206582.6,1206582.6,40293,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057358,231830.00
02/24/2019 20:15,2,0.000,ALERT,213.06,299.97,60.043,1551057304,"201051344000645","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1211530.6,1211530.6,40250,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551057359,231831.00
02/24/2019 20:15,2,0.000,ALERT,212.61,300.57,60.054,1551057304,"201051344000569","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1227850.0,1227850.0,8487,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551057361,231832.00
02/24/2019 20:15,2,0.000,ALERT,212.83,299.67,60.017,1551057304,"179051228000119","174011545737251",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,15584.2,15584.2,8546,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551057363,231833.00
02/24/2019 20:30,2,0.000,ALERT,212.83,301.17,60.017,1551058204,"201051344000579","174011545737251",0.00,-7.00,0,291.25,302.98,0.0,0.0,0.000,1225073.2,1225073.2,8925,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551058206,231834.00
02/24/2019 20:30,2,0.000,ALERT,211.93,298.77,60.028,1551058204,"201051344001025","174011545737251",0.00,-8.00,0,286.14,301.77,0.0,0.0,0.000,1209587.4,1209587.4,16854,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058207,231835.00
02/24/2019 20:30,2,0.000,ALERT,211.93,299.37,59.990,1551058204,"201051344001093","174011545737251",0.00,-6.00,0,286.44,300.87,0.0,0.0,0.000,1196469.5,1196469.5,16851,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058210,231836.00
02/24/2019 20:30,2,0.000,ALERT,212.61,300.27,60.065,1551058204,"201051344000458","174011545737251",0.00,-5.50,0,290.05,302.68,0.0,0.0,0.000,1212561.2,1212561.2,8661,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058211,231837.00
02/24/2019 20:30,2,0.000,ALERT,211.93,299.97,60.065,1551058204,"201051344000890","174011545737251",0.00,-6.50,0,287.05,302.07,0.0,0.0,0.000,1206006.5,1206006.5,16806,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551058213,231838.00
02/24/2019 20:30,2,0.000,ALERT,212.61,300.27,60.022,1551058204,"201051344000988","174011545737251",0.00,-7.00,0,287.95,301.47,0.0,0.0,0.000,943588.8,943588.8,9010,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058215,231839.00
02/24/2019 20:30,2,0.000,ALERT,212.38,300.27,60.054,1551058204,"201051344000582","174011545737251",0.00,-8.00,0,287.35,302.07,0.0,0.0,0.000,1185813.4,1185813.4,16775,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058217,231840.00
02/24/2019 20:30,2,0.000,ALERT,212.61,301.17,60.033,1551058204,"201051344000868","174011545737251",0.00,-7.00,0,290.95,302.68,0.0,0.0,0.000,1197849.1,1197849.1,40689,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058219,231841.00
02/24/2019 20:30,2,0.000,ALERT,213.06,300.87,60.033,1551058204,"201051344000576","174011545737251",0.00,-7.00,0,290.65,302.37,0.0,0.0,0.000,1214451.0,1214451.0,12748,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058220,231842.00
02/24/2019 20:30,2,0.000,ALERT,212.83,300.27,60.033,1551058204,"201051344001158","174011545737251",0.00,-8.50,0,290.05,301.77,0.0,0.0,0.000,1190979.7,1190979.7,8977,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058222,231843.00
02/24/2019 20:30,2,0.000,ALERT,212.16,299.07,60.022,1551058204,"201051344000917","174011545737251",0.00,-5.50,0,285.24,300.57,0.0,0.0,0.000,1202735.4,1202735.4,16638,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058224,231844.00
02/24/2019 20:30,2,0.000,ALERT,212.16,298.77,60.001,1551058204,"201051344000417","174011545737251",0.00,-7.00,0,285.84,300.57,0.0,0.0,0.000,974724.8,974724.8,16879,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058226,231845.00
02/24/2019 20:30,2,0.000,ALERT,212.16,299.07,59.990,1551058204,"201051344000685","174011545737251",0.00,-7.00,0,286.44,300.87,0.0,0.0,0.000,1207062.5,1207062.5,16857,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058228,231846.00
02/24/2019 20:30,2,0.000,ALERT,211.93,298.47,59.990,1551058204,"201051344000651","174011545737251",0.00,-8.50,0,285.84,300.57,0.0,0.0,0.000,1200836.6,1200836.6,16839,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551058230,231847.00
02/24/2019 20:30,2,0.000,ALERT,212.38,300.87,60.028,1551058204,"201051344000594","174011545737251",0.00,-8.00,0,290.05,302.07,0.0,0.0,0.000,1215703.7,1215703.7,40664,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058231,231848.00
02/24/2019 20:30,2,0.000,ALERT,212.83,300.57,60.065,1551058204,"201051344000469","174011545737251",0.00,-8.00,0,289.75,302.07,0.0,0.0,0.000,1199947.3,1199947.3,8934,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551058233,231849.00
02/24/2019 20:30,2,0.000,ALERT,211.93,299.37,60.033,1551058204,"201051344000585","174011545737251",0.00,-7.00,0,286.14,301.17,0.0,0.0,0.000,1215508.8,1215508.8,16889,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551058235,231850.00
02/24/2019 20:30,2,0.000,ALERT,213.29,300.27,60.022,1551058204,"201051344000853","174011545737251",0.00,-7.00,0,290.05,302.07,0.0,0.0,0.000,1218393.5,1218393.5,8563,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551058237,231851.00
02/24/2019 20:30,2,0.000,ALERT,212.16,299.37,60.028,1551058204,"201051344001145","174011545737251",0.00,-7.00,0,287.05,301.77,0.0,0.0,0.000,1214405.4,1214405.4,16804,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058239,231852.00
02/24/2019 20:30,2,0.000,ALERT,211.93,299.07,60.028,1551058204,"201051344000438","174011545737251",0.00,-8.00,0,286.74,301.47,0.0,0.0,0.000,1208552.8,1208552.8,16852,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058241,231853.00
02/24/2019 20:30,2,0.000,ALERT,211.48,299.07,60.028,1551058204,"201051344001135","174011545737251",0.00,-7.00,0,286.74,301.77,0.0,0.0,0.000,1196569.1,1196569.1,16807,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058242,231854.00
02/24/2019 20:30,2,0.000,ALERT,212.83,300.57,60.028,1551058204,"201051344000983","174011545737251",0.00,-6.50,0,290.35,302.37,0.0,0.0,0.000,1217221.7,1217221.7,8566,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058244,231855.00
02/24/2019 20:30,2,0.000,ALERT,211.93,298.77,60.028,1551058204,"201051344001203","174011545737251",0.00,-8.00,0,286.44,302.68,0.0,0.0,0.000,1205457.6,1205457.6,16851,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058246,231856.00
02/24/2019 20:30,2,0.000,ALERT,211.93,299.67,60.028,1551058204,"201051344001230","174011545737251",0.00,-7.00,0,286.74,301.17,0.0,0.0,0.000,1199914.1,1199914.1,16658,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058248,231857.00
02/24/2019 20:30,2,0.000,ALERT,211.70,299.07,60.033,1551058204,"201051344000646","174011545737251",0.00,-8.00,0,286.14,300.87,0.0,0.0,0.000,1194530.8,1194530.8,16819,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058250,231858.00
02/24/2019 20:30,2,0.000,ALERT,213.06,299.97,60.028,1551058204,"201051344000867","174011545737251",0.00,-6.50,0,289.45,302.37,0.0,0.0,0.000,1196534.5,1196534.5,40721,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058252,231859.00
02/24/2019 20:30,2,0.000,ALERT,213.51,300.27,60.033,1551058204,"201051344000633","174011545737251",0.00,-8.00,0,288.85,301.47,0.0,0.0,0.000,1195519.4,1195519.4,40782,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058253,231860.00
02/24/2019 20:30,2,0.000,ALERT,211.48,299.07,60.022,1551058204,"201051344000955","174011545737251",0.00,-7.00,0,286.44,300.87,0.0,0.0,0.000,1213797.5,1213797.5,16842,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058255,231861.00
02/24/2019 20:30,2,0.000,ALERT,212.83,299.67,60.022,1551058204,"201051344000648","174011545737251",0.00,-8.50,0,289.45,301.77,0.0,0.0,0.000,1206582.6,1206582.6,40295,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058257,231862.00
02/24/2019 20:30,2,0.000,ALERT,213.06,300.27,60.017,1551058204,"201051344000645","174011545737251",0.00,-6.50,0,290.35,302.07,0.0,0.0,0.000,1211530.6,1211530.6,40252,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058259,231863.00
02/24/2019 20:30,2,0.000,ALERT,212.83,300.87,60.017,1551058204,"201051344000569","174011545737251",0.00,-7.00,0,290.95,302.98,0.0,0.0,0.000,1227850.0,1227850.0,8489,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551058261,231864.00
02/24/2019 20:30,2,0.000,ALERT,213.29,300.27,60.012,1551058204,"179051228000119","174011545737251",0.00,-5.50,0,289.15,301.77,0.0,0.0,0.000,15584.2,15584.2,8548,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551058263,231865.00
02/24/2019 20:45,2,0.000,ALERT,213.06,302.37,59.990,1551059104,"201051344000579","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1225073.2,1225073.2,8927,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059106,231866.00
02/24/2019 20:45,2,0.000,ALERT,212.16,299.37,60.028,1551059104,"201051344001025","174011545737251",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,1209587.4,1209587.4,16856,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551059108,231867.00
02/24/2019 20:45,2,0.000,ALERT,212.16,300.27,60.022,1551059104,"201051344001093","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1196469.5,1196469.5,16853,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551059110,231868.00
02/24/2019 20:45,2,0.000,ALERT,213.06,301.77,60.028,1551059104,"201051344000458","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1212561.2,1212561.2,8663,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059112,231869.00
02/24/2019 20:45,2,0.000,ALERT,212.16,300.57,60.028,1551059104,"201051344000890","174011545737251",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,1206006.5,1206006.5,16808,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059113,231870.00
02/24/2019 20:45,2,0.000,ALERT,212.83,301.17,60.028,1551059104,"201051344000988","174011545737251",0.00,-7.00,0,296.06,302.68,0.0,0.0,0.000,943588.8,943588.8,9012,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059115,231871.00
02/24/2019 20:45,2,0.000,ALERT,212.83,301.17,60.028,1551059104,"201051344000582","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1185813.4,1185813.4,16777,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059117,231872.00
02/24/2019 20:45,2,0.000,ALERT,213.06,302.07,60.022,1551059104,"201051344000868","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1197849.1,1197849.1,40691,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551059119,231873.00
02/24/2019 20:45,2,0.000,ALERT,213.51,302.07,60.022,1551059104,"201051344000576","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1214451.0,1214451.0,12750,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059121,231874.00
02/24/2019 20:45,2,0.000,ALERT,213.29,301.77,59.985,1551059104,"201051344001158","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1190979.7,1190979.7,8979,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059123,231875.00
02/24/2019 20:45,2,0.000,ALERT,212.61,299.97,60.028,1551059104,"201051344000917","174011545737251",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,1202735.4,1202735.4,16640,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059124,231876.00
02/24/2019 20:45,2,0.000,ALERT,212.61,299.67,60.022,1551059104,"201051344000417","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,974724.8,974724.8,16881,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551059126,231877.00
02/24/2019 20:45,2,0.000,ALERT,212.61,300.27,59.969,1551059104,"201051344000685","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1207062.5,1207062.5,16859,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059128,231878.00
02/24/2019 20:45,2,0.000,ALERT,212.38,299.67,60.017,1551059104,"201051344000651","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1200836.6,1200836.6,16841,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059130,231879.00
02/24/2019 20:45,2,0.000,ALERT,212.83,302.07,60.038,1551059104,"201051344000594","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1215703.7,1215703.7,40666,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059132,231880.00
02/24/2019 20:45,2,0.000,ALERT,213.29,301.77,60.012,1551059104,"201051344000469","174011545737251",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,1199947.3,1199947.3,8936,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059133,231881.00
02/24/2019 20:45,2,0.000,ALERT,212.38,300.27,59.985,1551059104,"201051344000585","174011545737251",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,1215508.8,1215508.8,16891,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059135,231882.00
02/24/2019 20:45,2,0.000,ALERT,213.74,301.77,60.022,1551059104,"201051344000853","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1218393.5,1218393.5,8565,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059137,231883.00
02/24/2019 20:45,2,0.000,ALERT,212.61,300.57,60.028,1551059104,"201051344001145","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1214405.4,1214405.4,16806,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551059139,231884.00
02/24/2019 20:45,2,0.000,ALERT,212.38,300.27,60.054,1551059104,"201051344000438","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1208552.8,1208552.8,16854,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059141,231885.00
02/24/2019 20:45,2,0.000,ALERT,211.93,300.27,59.990,1551059104,"201051344001135","174011545737251",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,1196569.1,1196569.1,16809,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059143,231886.00
02/24/2019 20:45,2,0.000,ALERT,213.06,301.77,60.017,1551059104,"201051344000983","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1217221.7,1217221.7,8568,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059145,231887.00
02/24/2019 20:45,2,0.000,ALERT,212.38,299.67,60.022,1551059104,"201051344001203","174011545737251",0.00,-8.00,0,297.26,303.28,0.0,0.0,0.000,1205457.6,1205457.6,16853,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551059146,231888.00
02/24/2019 20:45,2,0.000,ALERT,212.16,300.57,60.028,1551059104,"201051344001230","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1199914.1,1199914.1,16660,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059148,231889.00
02/24/2019 20:45,2,0.000,ALERT,211.93,299.97,60.033,1551059104,"201051344000646","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1194530.8,1194530.8,16821,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059150,231890.00
02/24/2019 20:45,2,0.000,ALERT,213.51,301.17,60.028,1551059104,"201051344000867","174011545737251",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,1196534.5,1196534.5,40723,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551059152,231891.00
02/24/2019 20:45,2,0.000,ALERT,213.96,301.47,60.033,1551059104,"201051344000633","174011545737251",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,1195519.4,1195519.4,40784,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551059154,231892.00
02/24/2019 20:45,2,0.000,ALERT,211.93,300.27,60.038,1551059104,"201051344000955","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1213797.5,1213797.5,16844,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059155,231893.00
02/24/2019 20:45,2,0.000,ALERT,213.29,300.87,60.033,1551059104,"201051344000648","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1206582.6,1206582.6,40297,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551059157,231894.00
02/24/2019 20:45,2,0.000,ALERT,213.51,301.47,60.012,1551059104,"201051344000645","174011545737251",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,1211530.6,1211530.6,40254,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059159,231895.00
02/24/2019 20:45,2,0.000,ALERT,213.29,302.37,60.054,1551059104,"201051344000569","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1227850.0,1227850.0,8491,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551059161,231896.00
02/24/2019 20:45,2,0.000,ALERT,213.74,301.47,60.033,1551059104,"179051228000119","174011545737251",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,15584.2,15584.2,8550,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551059163,231897.00
02/24/2019 21:00,2,0.000,ALERT,213.51,302.68,60.049,1551060004,"201051344000579","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1225073.2,1225073.2,8929,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060007,231898.00
02/24/2019 21:00,2,0.000,ALERT,212.61,300.57,59.990,1551060004,"201051344001025","174011545737251",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,1209587.4,1209587.4,16858,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060008,231899.00
02/24/2019 21:00,2,0.000,ALERT,212.83,301.47,60.049,1551060004,"201051344001093","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1196469.5,1196469.5,16855,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060010,231900.00
02/24/2019 21:00,2,0.000,ALERT,213.29,302.07,60.059,1551060004,"201051344000458","174011545737251",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,1212561.2,1212561.2,8665,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060012,231901.00
02/24/2019 21:00,2,0.000,ALERT,212.83,301.77,60.043,1551060004,"201051344000890","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1206006.5,1206006.5,16810,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060014,231902.00
02/24/2019 21:00,2,0.000,ALERT,213.29,301.47,60.043,1551060004,"201051344000988","174011545737251",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,943588.8,943588.8,9014,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060016,231903.00
02/24/2019 21:00,2,0.000,ALERT,213.29,302.07,60.049,1551060004,"201051344000582","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1185813.4,1185813.4,16779,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551060017,231904.00
02/24/2019 21:00,2,0.000,ALERT,213.29,302.07,60.049,1551060004,"201051344000868","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1197849.1,1197849.1,40693,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060019,231905.00
02/24/2019 21:00,2,0.000,ALERT,213.74,301.77,60.043,1551060004,"201051344000576","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1214451.0,1214451.0,12752,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060021,231906.00
02/24/2019 21:00,2,0.000,ALERT,213.51,301.47,60.049,1551060004,"201051344001158","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1190979.7,1190979.7,8981,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060023,231907.00
02/24/2019 21:00,2,0.000,ALERT,213.06,300.57,60.038,1551060004,"201051344000917","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1202735.4,1202735.4,16642,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551060025,231908.00
02/24/2019 21:00,2,0.000,ALERT,213.06,300.57,60.049,1551060004,"201051344000417","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,974724.8,974724.8,16883,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060027,231909.00
02/24/2019 21:00,2,0.000,ALERT,213.06,300.87,60.054,1551060004,"201051344000685","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1207062.5,1207062.5,16861,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551060028,231910.00
02/24/2019 21:00,2,0.000,ALERT,213.06,300.27,60.038,1551060004,"201051344000651","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1200836.6,1200836.6,16843,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060030,231911.00
02/24/2019 21:00,2,0.000,ALERT,213.06,302.37,60.043,1551060004,"201051344000594","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1215703.7,1215703.7,40668,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551060032,231912.00
02/24/2019 21:00,2,0.000,ALERT,213.51,301.77,60.033,1551060004,"201051344000469","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1199947.3,1199947.3,8938,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060034,231913.00
02/24/2019 21:00,2,0.000,ALERT,213.06,301.17,60.028,1551060004,"201051344000585","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1215508.8,1215508.8,16893,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060036,231914.00
02/24/2019 21:00,2,0.000,ALERT,213.96,301.77,60.054,1551060004,"201051344000853","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1218393.5,1218393.5,8567,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060038,231915.00
02/24/2019 21:00,2,0.000,ALERT,213.06,301.47,60.017,1551060004,"201051344001145","174011545737251",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,1214405.4,1214405.4,16808,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060039,231916.00
02/24/2019 21:00,2,0.000,ALERT,212.83,301.17,60.054,1551060004,"201051344000438","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1208552.8,1208552.8,16856,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551060041,231917.00
02/24/2019 21:00,2,0.000,ALERT,212.38,300.87,60.038,1551060004,"201051344001135","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1196569.1,1196569.1,16811,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060043,231918.00
02/24/2019 21:00,2,0.000,ALERT,213.29,301.77,60.028,1551060004,"201051344000983","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1217221.7,1217221.7,8570,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060045,231919.00
02/24/2019 21:00,2,0.000,ALERT,212.83,300.57,60.028,1551060004,"201051344001203","174011545737251",0.00,-8.00,0,297.87,304.48,0.0,0.0,0.000,1205457.6,1205457.6,16855,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060047,231920.00
02/24/2019 21:00,2,0.000,ALERT,212.83,301.17,60.022,1551060004,"201051344001230","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1199914.1,1199914.1,16662,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060049,231921.00
02/24/2019 21:00,2,0.000,ALERT,212.61,300.87,60.022,1551060004,"201051344000646","174011545737251",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,1194530.8,1194530.8,16823,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060050,231922.00
02/24/2019 21:00,2,0.000,ALERT,213.51,300.87,60.022,1551060004,"201051344000867","174011545737251",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,1196534.5,1196534.5,40725,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060052,231923.00
02/24/2019 21:00,2,0.000,ALERT,214.19,301.17,60.028,1551060004,"201051344000633","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1195519.4,1195519.4,40786,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551060054,231924.00
02/24/2019 21:00,2,0.000,ALERT,212.38,301.17,60.028,1551060004,"201051344000955","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1213797.5,1213797.5,16846,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551060056,231925.00
02/24/2019 21:00,2,0.000,ALERT,213.29,300.87,60.022,1551060004,"201051344000648","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1206582.6,1206582.6,40299,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551060058,231926.00
02/24/2019 21:00,2,0.000,ALERT,213.74,301.47,60.075,1551060004,"201051344000645","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1211530.6,1211530.6,40256,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060060,231927.00
02/24/2019 21:00,2,0.000,ALERT,213.29,302.07,60.028,1551060004,"201051344000569","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1227850.0,1227850.0,8493,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060062,231928.00
02/24/2019 21:00,2,0.000,ALERT,213.74,301.17,60.028,1551060004,"179051228000119","174011545737251",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,15584.2,15584.2,8552,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551060063,231929.00
02/24/2019 21:15,2,0.000,ALERT,213.51,302.37,60.006,1551060904,"201051344000579","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1225073.2,1225073.2,8931,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060906,231930.00
02/24/2019 21:15,2,0.000,ALERT,212.83,300.57,60.028,1551060904,"201051344001025","174011545737251",0.00,-8.50,0,296.66,303.58,0.0,0.0,0.000,1209587.4,1209587.4,16860,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060908,231931.00
02/24/2019 21:15,2,0.000,ALERT,212.83,301.17,60.017,1551060904,"201051344001093","174011545737251",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,1196469.5,1196469.5,16857,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060910,231932.00
02/24/2019 21:15,2,0.000,ALERT,213.29,301.77,60.022,1551060904,"201051344000458","174011545737251",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,1212561.2,1212561.2,8667,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060912,231933.00
02/24/2019 21:15,2,0.000,ALERT,212.83,301.47,60.017,1551060904,"201051344000890","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1206006.5,1206006.5,16812,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060914,231934.00
02/24/2019 21:15,2,0.000,ALERT,213.29,301.47,60.028,1551060904,"201051344000988","174011545737251",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,943588.8,943588.8,9016,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060916,231935.00
02/24/2019 21:15,2,0.000,ALERT,213.29,302.07,60.028,1551060904,"201051344000582","174011545737251",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,1185813.4,1185813.4,16781,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060917,231936.00
02/24/2019 21:15,2,0.000,ALERT,213.29,302.07,60.022,1551060904,"201051344000868","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1197849.1,1197849.1,40695,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060919,231937.00
02/24/2019 21:15,2,0.000,ALERT,213.74,302.07,60.022,1551060904,"201051344000576","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1214451.0,1214451.0,12754,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060921,231938.00
02/24/2019 21:15,2,0.000,ALERT,213.51,301.77,60.038,1551060904,"201051344001158","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1190979.7,1190979.7,8983,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060923,231939.00
02/24/2019 21:15,2,0.000,ALERT,213.06,300.57,60.043,1551060904,"201051344000917","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1202735.4,1202735.4,16644,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551060925,231940.00
02/24/2019 21:15,2,0.000,ALERT,213.06,300.57,60.033,1551060904,"201051344000417","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,974724.8,974724.8,16885,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060927,231941.00
02/24/2019 21:15,2,0.000,ALERT,213.06,300.87,60.033,1551060904,"201051344000685","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1207062.5,1207062.5,16863,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060928,231942.00
02/24/2019 21:15,2,0.000,ALERT,213.06,300.27,60.038,1551060904,"201051344000651","174011545737251",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,1200836.6,1200836.6,16845,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060930,231943.00
02/24/2019 21:15,2,0.000,ALERT,212.83,302.07,60.022,1551060904,"201051344000594","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1215703.7,1215703.7,40670,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060932,231944.00
02/24/2019 21:15,2,0.000,ALERT,213.29,301.77,60.038,1551060904,"201051344000469","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1199947.3,1199947.3,8940,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060934,231945.00
02/24/2019 21:15,2,0.000,ALERT,212.83,301.47,60.065,1551060904,"201051344000585","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1215508.8,1215508.8,16895,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060936,231946.00
02/24/2019 21:15,2,0.000,ALERT,213.96,301.47,60.033,1551060904,"201051344000853","174011545737251",0.00,-8.00,0,300.27,303.58,0.0,0.0,0.000,1218393.5,1218393.5,8569,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060938,231947.00
02/24/2019 21:15,2,0.000,ALERT,213.06,301.47,60.001,1551060904,"201051344001145","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1214405.4,1214405.4,16810,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060939,231948.00
02/24/2019 21:15,2,0.000,ALERT,213.06,301.17,60.043,1551060904,"201051344000438","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1208552.8,1208552.8,16858,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551060941,231949.00
