ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 21:15,2,0.000,ALERT,212.38,301.17,60.081,1551060904,"201051344001135","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1196569.1,1196569.1,16813,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551060943,231950.00
02/24/2019 21:15,2,0.000,ALERT,213.29,301.77,60.059,1551060904,"201051344000983","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1217221.7,1217221.7,8572,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060945,231951.00
02/24/2019 21:15,2,0.000,ALERT,212.83,300.87,60.038,1551060904,"201051344001203","174011545737251",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,1205457.6,1205457.6,16857,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551060947,231952.00
02/24/2019 21:15,2,0.000,ALERT,212.83,301.47,60.038,1551060904,"201051344001230","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1199914.1,1199914.1,16664,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060948,231953.00
02/24/2019 21:15,2,0.000,ALERT,212.61,301.17,60.028,1551060904,"201051344000646","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1194530.8,1194530.8,16825,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060950,231954.00
02/24/2019 21:15,2,0.000,ALERT,213.74,301.17,60.033,1551060904,"201051344000867","174011545737251",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,1196534.5,1196534.5,40727,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060952,231955.00
02/24/2019 21:15,2,0.000,ALERT,213.96,301.17,60.033,1551060904,"201051344000633","174011545737251",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,1195519.4,1195519.4,40788,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551060954,231956.00
02/24/2019 21:15,2,0.000,ALERT,212.38,301.17,60.038,1551060904,"201051344000955","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1213797.5,1213797.5,16848,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060956,231957.00
02/24/2019 21:15,2,0.000,ALERT,213.29,300.87,60.033,1551060904,"201051344000648","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1206582.6,1206582.6,40301,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060958,231958.00
02/24/2019 21:15,2,0.000,ALERT,213.74,301.47,60.017,1551060904,"201051344000645","174011545737251",0.00,-6.50,0,299.97,303.28,0.0,0.0,0.000,1211530.6,1211530.6,40258,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060960,231959.00
02/24/2019 21:15,2,0.000,ALERT,213.51,302.07,60.033,1551060904,"201051344000569","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1227850.0,1227850.0,8495,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551060961,231960.00
02/24/2019 21:15,2,0.000,ALERT,213.74,300.87,60.028,1551060904,"179051228000119","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,15584.2,15584.2,8554,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551060963,231961.00
02/24/2019 21:30,2,0.000,ALERT,213.29,302.07,60.006,1551061804,"201051344000579","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1225073.2,1225073.2,8933,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551061806,231962.00
02/24/2019 21:30,2,0.000,ALERT,213.06,300.57,60.017,1551061804,"201051344001025","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1209587.4,1209587.4,16862,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061808,231963.00
02/24/2019 21:30,2,0.000,ALERT,213.06,301.17,59.990,1551061804,"201051344001093","174011545737251",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,1196469.5,1196469.5,16859,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061810,231964.00
02/24/2019 21:30,2,0.000,ALERT,213.29,301.47,60.006,1551061804,"201051344000458","174011545737251",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,1212561.2,1212561.2,8669,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061812,231965.00
02/24/2019 21:30,2,0.000,ALERT,213.06,301.47,60.006,1551061804,"201051344000890","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1206006.5,1206006.5,16814,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061813,231966.00
02/24/2019 21:30,2,0.000,ALERT,213.06,301.17,60.006,1551061804,"201051344000988","174011545737251",0.00,-8.00,0,297.26,302.98,0.0,0.0,0.000,943588.8,943588.8,9018,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551061815,231967.00
02/24/2019 21:30,2,0.000,ALERT,213.74,302.07,60.054,1551061804,"201051344000582","174011545737251",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,1185813.4,1185813.4,16783,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551061817,231968.00
02/24/2019 21:30,2,0.000,ALERT,213.29,302.07,60.012,1551061804,"201051344000868","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1197849.1,1197849.1,40697,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061819,231969.00
02/24/2019 21:30,2,0.000,ALERT,213.74,302.07,60.049,1551061804,"201051344000576","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,1214451.0,1214451.0,12756,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061821,231970.00
02/24/2019 21:30,2,0.000,ALERT,213.51,301.47,60.022,1551061804,"201051344001158","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1190979.7,1190979.7,8985,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061822,231971.00
02/24/2019 21:30,2,0.000,ALERT,213.29,300.57,60.006,1551061804,"201051344000917","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1202735.4,1202735.4,16646,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061824,231972.00
02/24/2019 21:30,2,0.000,ALERT,213.29,300.57,60.012,1551061804,"201051344000417","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,974724.8,974724.8,16887,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551061826,231973.00
02/24/2019 21:30,2,0.000,ALERT,213.51,301.17,60.022,1551061804,"201051344000685","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1207062.5,1207062.5,16865,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061828,231974.00
02/24/2019 21:30,2,0.000,ALERT,213.06,300.27,60.012,1551061804,"201051344000651","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1200836.6,1200836.6,16847,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061830,231975.00
02/24/2019 21:30,2,0.000,ALERT,212.83,302.07,60.006,1551061804,"201051344000594","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1215703.7,1215703.7,40672,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061831,231976.00
02/24/2019 21:30,2,0.000,ALERT,213.51,301.47,60.012,1551061804,"201051344000469","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1199947.3,1199947.3,8942,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061833,231977.00
02/24/2019 21:30,2,0.000,ALERT,213.29,301.47,60.038,1551061804,"201051344000585","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1215508.8,1215508.8,16897,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551061835,231978.00
02/24/2019 21:30,2,0.000,ALERT,213.74,301.47,60.012,1551061804,"201051344000853","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1218393.5,1218393.5,8571,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061837,231979.00
02/24/2019 21:30,2,0.000,ALERT,213.51,301.47,60.043,1551061804,"201051344001145","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1214405.4,1214405.4,16812,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061839,231980.00
02/24/2019 21:30,2,0.000,ALERT,213.29,301.17,60.022,1551061804,"201051344000438","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1208552.8,1208552.8,16860,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061841,231981.00
02/24/2019 21:30,2,0.000,ALERT,212.83,301.17,60.012,1551061804,"201051344001135","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1196569.1,1196569.1,16815,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061843,231982.00
02/24/2019 21:30,2,0.000,ALERT,213.29,301.47,60.022,1551061804,"201051344000983","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1217221.7,1217221.7,8574,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061845,231983.00
02/24/2019 21:30,2,0.000,ALERT,213.29,300.57,60.022,1551061804,"201051344001203","174011545737251",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,1205457.6,1205457.6,16859,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061846,231984.00
02/24/2019 21:30,2,0.000,ALERT,213.06,301.47,60.028,1551061804,"201051344001230","174011545737251",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,1199914.1,1199914.1,16666,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061848,231985.00
02/24/2019 21:30,2,0.000,ALERT,212.83,300.87,60.049,1551061804,"201051344000646","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1194530.8,1194530.8,16827,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061850,231986.00
02/24/2019 21:30,2,0.000,ALERT,213.51,300.57,60.017,1551061804,"201051344000867","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1196534.5,1196534.5,40729,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061852,231987.00
02/24/2019 21:30,2,0.000,ALERT,213.96,300.87,60.022,1551061804,"201051344000633","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1195519.4,1195519.4,40790,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061854,231988.00
02/24/2019 21:30,2,0.000,ALERT,212.83,301.17,59.964,1551061804,"201051344000955","174011545737251",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,1213797.5,1213797.5,16850,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061856,231989.00
02/24/2019 21:30,2,0.000,ALERT,213.29,300.27,60.006,1551061804,"201051344000648","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1206582.6,1206582.6,40303,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061858,231990.00
02/24/2019 21:30,2,0.000,ALERT,213.74,301.17,60.022,1551061804,"201051344000645","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1211530.6,1211530.6,40260,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061859,231991.00
02/24/2019 21:30,2,0.000,ALERT,213.29,301.77,60.017,1551061804,"201051344000569","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1227850.0,1227850.0,8497,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551061861,231992.00
02/24/2019 21:30,2,0.000,ALERT,213.51,300.57,60.017,1551061804,"179051228000119","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,15584.2,15584.2,8556,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551061863,231993.00
02/24/2019 21:45,2,0.000,ALERT,213.74,302.68,60.028,1551062705,"201051344000579","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1225073.2,1225073.2,8935,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062707,231994.00
02/24/2019 21:45,2,0.000,ALERT,213.29,301.17,60.022,1551062705,"201051344001025","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1209587.4,1209587.4,16864,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062709,231995.00
02/24/2019 21:45,2,0.000,ALERT,213.29,302.07,60.070,1551062705,"201051344001093","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1196469.5,1196469.5,16861,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551062710,231996.00
02/24/2019 21:45,2,0.000,ALERT,213.51,301.77,60.022,1551062705,"201051344000458","174011545737251",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,1212561.2,1212561.2,8671,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062712,231997.00
02/24/2019 21:45,2,0.000,ALERT,213.29,302.37,60.017,1551062705,"201051344000890","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1206006.5,1206006.5,16816,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551062714,231998.00
02/24/2019 21:45,2,0.000,ALERT,213.29,301.77,60.017,1551062705,"201051344000988","174011545737251",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,943588.8,943588.8,9020,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062716,231999.00
02/24/2019 21:45,2,0.000,ALERT,213.74,302.98,60.017,1551062705,"201051344000582","174011545737251",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,1185813.4,1185813.4,16785,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062718,232000.00
02/24/2019 21:45,2,0.000,ALERT,213.51,302.37,60.022,1551062705,"201051344000868","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1197849.1,1197849.1,40699,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062720,232001.00
02/24/2019 21:45,2,0.000,ALERT,213.96,302.37,60.070,1551062705,"201051344000576","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1214451.0,1214451.0,12758,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062721,232002.00
02/24/2019 21:45,2,0.000,ALERT,213.74,301.77,60.012,1551062705,"201051344001158","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,1190979.7,1190979.7,8987,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062723,232003.00
02/24/2019 21:45,2,0.000,ALERT,213.51,301.77,60.006,1551062705,"201051344000917","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1202735.4,1202735.4,16648,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062725,232004.00
02/24/2019 21:45,2,0.000,ALERT,213.74,301.47,60.033,1551062705,"201051344000417","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,974724.8,974724.8,16889,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062727,232005.00
02/24/2019 21:45,2,0.000,ALERT,213.74,302.07,60.017,1551062705,"201051344000685","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1207062.5,1207062.5,16867,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062729,232006.00
02/24/2019 21:45,2,0.000,ALERT,213.51,301.17,60.022,1551062705,"201051344000651","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1200836.6,1200836.6,16849,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062731,232007.00
02/24/2019 21:45,2,0.000,ALERT,213.06,302.07,60.017,1551062705,"201051344000594","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1215703.7,1215703.7,40674,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062732,232008.00
02/24/2019 21:45,2,0.000,ALERT,213.74,301.77,60.012,1551062705,"201051344000469","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1199947.3,1199947.3,8944,0,0,0,L,1122011218,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062734,232009.00
02/24/2019 21:45,2,0.000,ALERT,213.51,302.37,60.017,1551062705,"201051344000585","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1215508.8,1215508.8,16899,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062736,232010.00
02/24/2019 21:45,2,0.000,ALERT,214.19,301.47,60.022,1551062705,"201051344000853","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1218393.5,1218393.5,8573,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551062738,232011.00
02/24/2019 21:45,2,0.000,ALERT,213.74,302.37,60.028,1551062705,"201051344001145","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1214405.4,1214405.4,16814,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062740,232012.00
02/24/2019 21:45,2,0.000,ALERT,213.51,302.07,60.022,1551062705,"201051344000438","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1208552.8,1208552.8,16862,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062741,232013.00
02/24/2019 21:45,2,0.000,ALERT,213.06,302.07,60.022,1551062705,"201051344001135","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1196569.1,1196569.1,16817,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551062743,232014.00
02/24/2019 21:45,2,0.000,ALERT,213.51,301.77,60.065,1551062705,"201051344000983","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1217221.7,1217221.7,8576,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551062745,232015.00
02/24/2019 21:45,2,0.000,ALERT,213.29,301.47,60.022,1551062705,"201051344001203","174011545737251",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,1205457.6,1205457.6,16861,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062747,232016.00
02/24/2019 21:45,2,0.000,ALERT,213.29,302.07,60.065,1551062705,"201051344001230","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1199914.1,1199914.1,16668,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062749,232017.00
02/24/2019 21:45,2,0.000,ALERT,213.06,301.77,60.065,1551062705,"201051344000646","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1194530.8,1194530.8,16829,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062751,232018.00
02/24/2019 21:45,2,0.000,ALERT,213.74,300.87,60.028,1551062705,"201051344000867","174011545737251",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,1196534.5,1196534.5,40731,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062752,232019.00
02/24/2019 21:45,2,0.000,ALERT,214.19,301.47,60.022,1551062705,"201051344000633","174011545737251",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,1195519.4,1195519.4,40792,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551062754,232020.00
02/24/2019 21:45,2,0.000,ALERT,213.06,301.77,60.028,1551062705,"201051344000955","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1213797.5,1213797.5,16852,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062756,232021.00
02/24/2019 21:45,2,0.000,ALERT,213.51,300.87,60.033,1551062705,"201051344000648","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1206582.6,1206582.6,40305,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551062758,232022.00
02/24/2019 21:45,2,0.000,ALERT,213.96,301.47,60.028,1551062705,"201051344000645","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1211530.6,1211530.6,40262,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062760,232023.00
02/24/2019 21:45,2,0.000,ALERT,213.51,302.37,60.028,1551062705,"201051344000569","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1227850.0,1227850.0,8499,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551062762,232024.00
02/24/2019 21:45,2,0.000,ALERT,213.96,301.17,60.028,1551062705,"179051228000119","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,15584.2,15584.2,8558,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551062764,232025.00
02/24/2019 22:00,2,0.000,ALERT,213.74,302.98,60.006,1551063604,"201051344000579","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1225073.2,1225073.2,8937,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063606,232026.00
02/24/2019 22:00,2,0.000,ALERT,213.29,300.87,60.012,1551063604,"201051344001025","174011545737251",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,1209587.4,1209587.4,16866,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063608,232027.00
02/24/2019 22:00,2,0.000,ALERT,213.51,301.47,60.038,1551063604,"201051344001093","174011545737251",0.00,-6.50,0,299.97,303.28,0.0,0.0,0.000,1196469.5,1196469.5,16863,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551063610,232028.00
02/24/2019 22:00,2,0.000,ALERT,213.51,302.07,60.006,1551063604,"201051344000458","174011545737251",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,1212561.2,1212561.2,8673,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063612,232029.00
02/24/2019 22:00,2,0.000,ALERT,213.29,302.07,60.006,1551063604,"201051344000890","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1206006.5,1206006.5,16818,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063613,232030.00
02/24/2019 22:00,2,0.000,ALERT,213.29,301.77,59.964,1551063604,"201051344000988","174011545737251",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,943588.8,943588.8,9022,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063615,232031.00
02/24/2019 22:00,2,0.000,ALERT,213.96,302.68,60.006,1551063604,"201051344000582","174011545737251",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,1185813.4,1185813.4,16787,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063617,232032.00
02/24/2019 22:00,2,0.000,ALERT,213.51,302.68,59.969,1551063604,"201051344000868","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1197849.1,1197849.1,40701,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063619,232033.00
02/24/2019 22:00,2,0.000,ALERT,213.96,302.68,59.948,1551063604,"201051344000576","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1214451.0,1214451.0,12760,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063621,232034.00
02/24/2019 22:00,2,0.000,ALERT,213.74,302.07,59.953,1551063604,"201051344001158","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1190979.7,1190979.7,8989,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063622,232035.00
02/24/2019 22:00,2,0.000,ALERT,213.74,301.17,59.964,1551063604,"201051344000917","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1202735.4,1202735.4,16650,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063624,232036.00
02/24/2019 22:00,2,0.000,ALERT,213.74,301.17,59.975,1551063604,"201051344000417","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,974724.8,974724.8,16891,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551063626,232037.00
02/24/2019 22:00,2,0.000,ALERT,213.96,301.47,60.001,1551063604,"201051344000685","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1207062.5,1207062.5,16869,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063628,232038.00
02/24/2019 22:00,2,0.000,ALERT,213.51,300.87,59.964,1551063604,"201051344000651","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,1200836.6,1200836.6,16851,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063630,232039.00
02/24/2019 22:00,2,0.000,ALERT,213.29,302.98,60.017,1551063604,"201051344000594","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1215703.7,1215703.7,40676,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063631,232040.00
02/24/2019 22:00,2,0.000,ALERT,213.74,302.37,59.990,1551063604,"201051344000469","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1199947.3,1199947.3,8946,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063633,232041.00
02/24/2019 22:00,2,0.000,ALERT,213.74,301.77,59.953,1551063604,"201051344000585","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1215508.8,1215508.8,16901,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063635,232042.00
02/24/2019 22:00,2,0.000,ALERT,214.19,302.07,60.001,1551063604,"201051344000853","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1218393.5,1218393.5,8575,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063637,232043.00
02/24/2019 22:00,2,0.000,ALERT,213.96,302.07,60.017,1551063604,"201051344001145","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1214405.4,1214405.4,16816,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063639,232044.00
02/24/2019 22:00,2,0.000,ALERT,213.74,301.77,60.001,1551063604,"201051344000438","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1208552.8,1208552.8,16864,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063641,232045.00
02/24/2019 22:00,2,0.000,ALERT,213.29,301.77,60.001,1551063604,"201051344001135","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1196569.1,1196569.1,16819,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063643,232046.00
02/24/2019 22:00,2,0.000,ALERT,213.51,302.07,60.012,1551063604,"201051344000983","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1217221.7,1217221.7,8578,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063645,232047.00
02/24/2019 22:00,2,0.000,ALERT,213.74,301.17,60.017,1551063604,"201051344001203","174011545737251",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,1205457.6,1205457.6,16863,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063646,232048.00
02/24/2019 22:00,2,0.000,ALERT,213.51,301.77,60.012,1551063604,"201051344001230","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1199914.1,1199914.1,16670,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551063648,232049.00
02/24/2019 22:00,2,0.000,ALERT,213.29,301.47,59.996,1551063604,"201051344000646","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1194530.8,1194530.8,16831,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063650,232050.00
02/24/2019 22:00,2,0.000,ALERT,213.96,301.47,60.022,1551063604,"201051344000867","174011545737251",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,1196534.5,1196534.5,40733,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063652,232051.00
02/24/2019 22:00,2,0.000,ALERT,214.41,302.07,59.980,1551063604,"201051344000633","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1195519.4,1195519.4,40794,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551063654,232052.00
02/24/2019 22:00,2,0.000,ALERT,213.29,301.77,60.049,1551063604,"201051344000955","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1213797.5,1213797.5,16854,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063655,232053.00
02/24/2019 22:00,2,0.000,ALERT,213.74,301.47,60.017,1551063604,"201051344000648","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1206582.6,1206582.6,40307,0,0,0,L,1122011218,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063657,232054.00
02/24/2019 22:00,2,0.000,ALERT,214.19,302.07,60.022,1551063604,"201051344000645","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1211530.6,1211530.6,40264,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551063659,232055.00
02/24/2019 22:00,2,0.000,ALERT,213.74,302.68,60.017,1551063604,"201051344000569","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1227850.0,1227850.0,8501,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551063661,232056.00
02/24/2019 22:00,2,0.000,ALERT,214.19,301.77,59.964,1551063604,"179051228000119","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,15584.2,15584.2,8560,0,0,0,L,46974696,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551063663,232057.00
02/24/2019 22:15,2,0.000,ALERT,213.74,303.58,60.028,1551064504,"201051344000579","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1225073.2,1225073.2,8939,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064507,232058.00
02/24/2019 22:15,2,0.000,ALERT,212.61,299.97,60.017,1551064504,"201051344001025","174011545737251",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,1209587.4,1209587.4,16868,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064508,232059.00
02/24/2019 22:15,2,0.000,ALERT,212.83,300.57,60.012,1551064504,"201051344001093","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1196469.5,1196469.5,16865,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064510,232060.00
02/24/2019 22:15,2,0.000,ALERT,213.74,302.98,60.022,1551064504,"201051344000458","174011545737251",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,1212561.2,1212561.2,8675,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064512,232061.00
02/24/2019 22:15,2,0.000,ALERT,212.61,300.87,59.990,1551064504,"201051344000890","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1206006.5,1206006.5,16820,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064514,232062.00
02/24/2019 22:15,2,0.000,ALERT,213.51,302.68,60.049,1551064504,"201051344000988","174011545737251",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,943588.8,943588.8,9024,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551064516,232063.00
02/24/2019 22:15,2,0.000,ALERT,213.29,301.77,60.017,1551064504,"201051344000582","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1185813.4,1185813.4,16789,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064517,232064.00
02/24/2019 22:15,2,0.000,ALERT,213.74,303.28,60.012,1551064504,"201051344000868","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1197849.1,1197849.1,40703,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551064519,232065.00
02/24/2019 22:15,2,0.000,ALERT,214.41,303.28,59.975,1551064504,"201051344000576","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1214451.0,1214451.0,12762,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064521,232066.00
02/24/2019 22:15,2,0.000,ALERT,213.96,302.68,60.017,1551064504,"201051344001158","174011545737251",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,1190979.7,1190979.7,8991,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064523,232067.00
02/24/2019 22:15,2,0.000,ALERT,213.06,300.27,59.975,1551064504,"201051344000917","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1202735.4,1202735.4,16652,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551064525,232068.00
02/24/2019 22:15,2,0.000,ALERT,213.06,300.27,60.012,1551064504,"201051344000417","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,974724.8,974724.8,16893,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064527,232069.00
02/24/2019 22:15,2,0.000,ALERT,213.06,300.87,60.012,1551064504,"201051344000685","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1207062.5,1207062.5,16871,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064528,232070.00
02/24/2019 22:15,2,0.000,ALERT,212.83,299.67,60.012,1551064504,"201051344000651","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1200836.6,1200836.6,16853,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064530,232071.00
02/24/2019 22:15,2,0.000,ALERT,213.29,303.28,59.985,1551064504,"201051344000594","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1215703.7,1215703.7,40678,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064532,232072.00
02/24/2019 22:15,2,0.000,ALERT,213.96,302.68,60.012,1551064504,"201051344000469","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1199947.3,1199947.3,8948,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064534,232073.00
02/24/2019 22:15,2,0.000,ALERT,213.06,300.87,60.012,1551064504,"201051344000585","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1215508.8,1215508.8,16903,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551064536,232074.00
02/24/2019 22:15,2,0.000,ALERT,214.41,302.37,60.017,1551064504,"201051344000853","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1218393.5,1218393.5,8577,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064537,232075.00
02/24/2019 22:15,2,0.000,ALERT,213.06,300.57,60.006,1551064504,"201051344001145","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1214405.4,1214405.4,16818,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064539,232076.00
02/24/2019 22:15,2,0.000,ALERT,213.06,300.57,60.038,1551064504,"201051344000438","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1208552.8,1208552.8,16866,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064541,232077.00
02/24/2019 22:15,2,0.000,ALERT,212.38,300.57,60.017,1551064504,"201051344001135","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1196569.1,1196569.1,16821,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064543,232078.00
02/24/2019 22:15,2,0.000,ALERT,213.74,302.37,60.001,1551064504,"201051344000983","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1217221.7,1217221.7,8580,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551064545,232079.00
02/24/2019 22:15,2,0.000,ALERT,212.83,299.97,59.990,1551064504,"201051344001203","174011545737251",0.00,-8.50,0,299.07,305.08,0.0,0.0,0.000,1205457.6,1205457.6,16865,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064547,232080.00
02/24/2019 22:15,2,0.000,ALERT,212.83,300.87,60.006,1551064504,"201051344001230","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1199914.1,1199914.1,16672,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551064548,232081.00
02/24/2019 22:15,2,0.000,ALERT,212.61,300.57,59.969,1551064504,"201051344000646","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1194530.8,1194530.8,16833,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064550,232082.00
02/24/2019 22:15,2,0.000,ALERT,213.96,302.07,60.006,1551064504,"201051344000867","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1196534.5,1196534.5,40735,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064552,232083.00
02/24/2019 22:15,2,0.000,ALERT,214.41,302.07,60.033,1551064504,"201051344000633","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1195519.4,1195519.4,40796,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064554,232084.00
02/24/2019 22:15,2,0.000,ALERT,212.38,300.57,60.059,1551064504,"201051344000955","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1213797.5,1213797.5,16856,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551064556,232085.00
02/24/2019 22:15,2,0.000,ALERT,213.74,301.77,60.017,1551064504,"201051344000648","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1206582.6,1206582.6,40309,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551064558,232086.00
02/24/2019 22:15,2,0.000,ALERT,214.19,302.37,60.012,1551064504,"201051344000645","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1211530.6,1211530.6,40266,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551064560,232087.00
02/24/2019 22:15,2,0.000,ALERT,213.74,302.98,60.049,1551064504,"201051344000569","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1227850.0,1227850.0,8503,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551064561,232088.00
02/24/2019 22:15,2,0.000,ALERT,214.19,302.07,60.022,1551064504,"179051228000119","174011545737251",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,15584.2,15584.2,8562,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551064563,232089.00
02/24/2019 22:30,2,0.000,ALERT,213.96,303.88,60.022,1551065404,"201051344000579","174011545737251",0.00,-8.00,0,301.77,305.08,0.0,0.0,0.000,1225073.2,1225073.2,8941,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065406,232090.00
02/24/2019 22:30,2,0.000,ALERT,213.06,300.27,60.033,1551065404,"201051344001025","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1209587.4,1209587.4,16870,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065407,232091.00
02/24/2019 22:30,2,0.000,ALERT,213.06,300.87,60.043,1551065404,"201051344001093","174011545737251",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,1196469.5,1196469.5,16867,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065409,232092.00
02/24/2019 22:30,2,0.000,ALERT,213.96,303.28,60.033,1551065404,"201051344000458","174011545737251",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,1212561.2,1212561.2,8677,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551065411,232093.00
