ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 22:30,2,0.000,ALERT,212.83,300.87,60.043,1551065404,"201051344000890","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1206006.5,1206006.5,16822,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551065413,232094.00
02/24/2019 22:30,2,0.000,ALERT,213.74,302.98,60.038,1551065404,"201051344000988","174011545737251",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,943588.8,943588.8,9026,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065415,232095.00
02/24/2019 22:30,2,0.000,ALERT,213.51,301.77,60.038,1551065404,"201051344000582","174011545737251",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,1185813.4,1185813.4,16791,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065417,232096.00
02/24/2019 22:30,2,0.000,ALERT,213.74,303.88,60.043,1551065404,"201051344000868","174011545737251",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,1197849.1,1197849.1,40705,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065418,232097.00
02/24/2019 22:30,2,0.000,ALERT,214.41,303.58,60.049,1551065404,"201051344000576","174011545737251",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,1214451.0,1214451.0,12764,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551065420,232098.00
02/24/2019 22:30,2,0.000,ALERT,213.96,302.98,60.001,1551065404,"201051344001158","174011545737251",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,1190979.7,1190979.7,8993,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065422,232099.00
02/24/2019 22:30,2,0.000,ALERT,213.29,300.27,60.043,1551065404,"201051344000917","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1202735.4,1202735.4,16654,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065424,232100.00
02/24/2019 22:30,2,0.000,ALERT,213.29,300.27,60.033,1551065404,"201051344000417","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,974724.8,974724.8,16895,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065426,232101.00
02/24/2019 22:30,2,0.000,ALERT,213.29,300.57,60.049,1551065404,"201051344000685","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1207062.5,1207062.5,16873,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065428,232102.00
02/24/2019 22:30,2,0.000,ALERT,213.06,299.97,60.065,1551065404,"201051344000651","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1200836.6,1200836.6,16855,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065429,232103.00
02/24/2019 22:30,2,0.000,ALERT,213.51,303.88,60.038,1551065404,"201051344000594","174011545737251",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,1215703.7,1215703.7,40680,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065431,232104.00
02/24/2019 22:30,2,0.000,ALERT,214.19,303.58,60.043,1551065404,"201051344000469","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1199947.3,1199947.3,8950,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065433,232105.00
02/24/2019 22:30,2,0.000,ALERT,213.29,300.87,60.017,1551065404,"201051344000585","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1215508.8,1215508.8,16905,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065435,232106.00
02/24/2019 22:30,2,0.000,ALERT,214.64,303.58,60.049,1551065404,"201051344000853","174011545737251",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,1218393.5,1218393.5,8579,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551065437,232107.00
02/24/2019 22:30,2,0.000,ALERT,213.51,300.87,60.054,1551065404,"201051344001145","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1214405.4,1214405.4,16820,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551065439,232108.00
02/24/2019 22:30,2,0.000,ALERT,213.06,300.57,60.054,1551065404,"201051344000438","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1208552.8,1208552.8,16868,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065441,232109.00
02/24/2019 22:30,2,0.000,ALERT,212.83,300.57,60.054,1551065404,"201051344001135","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1196569.1,1196569.1,16823,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065443,232110.00
02/24/2019 22:30,2,0.000,ALERT,213.96,303.28,60.049,1551065404,"201051344000983","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1217221.7,1217221.7,8582,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065444,232111.00
02/24/2019 22:30,2,0.000,ALERT,213.06,300.27,60.022,1551065404,"201051344001203","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1205457.6,1205457.6,16867,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065446,232112.00
02/24/2019 22:30,2,0.000,ALERT,213.06,301.17,60.075,1551065404,"201051344001230","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1199914.1,1199914.1,16674,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065448,232113.00
02/24/2019 22:30,2,0.000,ALERT,212.83,300.57,60.038,1551065404,"201051344000646","174011545737251",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,1194530.8,1194530.8,16835,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065450,232114.00
02/24/2019 22:30,2,0.000,ALERT,214.41,302.68,60.065,1551065404,"201051344000867","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1196534.5,1196534.5,40737,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551065452,232115.00
02/24/2019 22:30,2,0.000,ALERT,214.64,302.98,60.054,1551065404,"201051344000633","174011545737251",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,1195519.4,1195519.4,40798,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065453,232116.00
02/24/2019 22:30,2,0.000,ALERT,212.61,300.87,60.038,1551065404,"201051344000955","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,1213797.5,1213797.5,16858,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065455,232117.00
02/24/2019 22:30,2,0.000,ALERT,213.96,302.37,60.070,1551065404,"201051344000648","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1206582.6,1206582.6,40311,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065457,232118.00
02/24/2019 22:30,2,0.000,ALERT,214.41,302.98,60.043,1551065404,"201051344000645","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1211530.6,1211530.6,40268,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065459,232119.00
02/24/2019 22:30,2,0.000,ALERT,213.96,303.88,60.043,1551065404,"201051344000569","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1227850.0,1227850.0,8505,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551065461,232120.00
02/24/2019 22:30,2,0.000,ALERT,214.41,302.68,60.049,1551065404,"179051228000119","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,15584.2,15584.2,8564,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551065463,232121.00
02/24/2019 22:45,2,0.000,ALERT,213.51,302.98,60.006,1551066304,"201051344000579","174011545737251",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,1225073.2,1225073.2,8943,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066306,232122.00
02/24/2019 22:45,2,0.000,ALERT,213.06,299.97,60.006,1551066304,"201051344001025","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1209587.4,1209587.4,16872,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066308,232123.00
02/24/2019 22:45,2,0.000,ALERT,213.06,300.87,59.964,1551066304,"201051344001093","174011545737251",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,1196469.5,1196469.5,16869,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066310,232124.00
02/24/2019 22:45,2,0.000,ALERT,213.29,302.37,60.012,1551066304,"201051344000458","174011545737251",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,1212561.2,1212561.2,8679,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066311,232125.00
02/24/2019 22:45,2,0.000,ALERT,213.06,301.17,60.012,1551066304,"201051344000890","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1206006.5,1206006.5,16824,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066313,232126.00
02/24/2019 22:45,2,0.000,ALERT,213.29,302.07,60.006,1551066304,"201051344000988","174011545737251",0.00,-8.00,0,297.57,304.48,0.0,0.0,0.000,943588.8,943588.8,9028,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066315,232127.00
02/24/2019 22:45,2,0.000,ALERT,213.74,301.77,60.006,1551066304,"201051344000582","174011545737251",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,1185813.4,1185813.4,16793,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551066317,232128.00
02/24/2019 22:45,2,0.000,ALERT,213.51,302.98,59.985,1551066304,"201051344000868","174011545737251",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,1197849.1,1197849.1,40707,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066319,232129.00
02/24/2019 22:45,2,0.000,ALERT,213.96,302.98,60.012,1551066304,"201051344000576","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1214451.0,1214451.0,12766,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551066321,232130.00
02/24/2019 22:45,2,0.000,ALERT,213.74,302.37,59.980,1551066304,"201051344001158","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1190979.7,1190979.7,8995,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066323,232131.00
02/24/2019 22:45,2,0.000,ALERT,213.29,300.57,60.017,1551066304,"201051344000917","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1202735.4,1202735.4,16656,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066324,232132.00
02/24/2019 22:45,2,0.000,ALERT,213.51,300.57,60.022,1551066304,"201051344000417","174011545737251",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,974724.8,974724.8,16897,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551066326,232133.00
02/24/2019 22:45,2,0.000,ALERT,213.51,300.87,60.054,1551066304,"201051344000685","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1207062.5,1207062.5,16875,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066328,232134.00
02/24/2019 22:45,2,0.000,ALERT,213.29,299.97,60.006,1551066304,"201051344000651","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1200836.6,1200836.6,16857,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551066330,232135.00
02/24/2019 22:45,2,0.000,ALERT,213.06,302.68,60.022,1551066304,"201051344000594","174011545737251",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,1215703.7,1215703.7,40682,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066332,232136.00
02/24/2019 22:45,2,0.000,ALERT,213.51,302.37,60.022,1551066304,"201051344000469","174011545737251",0.00,-9.00,0,299.07,305.08,0.0,0.0,0.000,1199947.3,1199947.3,8952,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551066334,232137.00
02/24/2019 22:45,2,0.000,ALERT,213.29,301.17,60.033,1551066304,"201051344000585","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1215508.8,1215508.8,16907,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551066336,232138.00
02/24/2019 22:45,2,0.000,ALERT,213.96,302.37,60.054,1551066304,"201051344000853","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1218393.5,1218393.5,8581,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066337,232139.00
02/24/2019 22:45,2,0.000,ALERT,213.51,301.17,60.028,1551066304,"201051344001145","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1214405.4,1214405.4,16822,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066339,232140.00
02/24/2019 22:45,2,0.000,ALERT,213.29,300.87,60.017,1551066304,"201051344000438","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1208552.8,1208552.8,16870,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066341,232141.00
02/24/2019 22:45,2,0.000,ALERT,212.83,300.87,59.990,1551066304,"201051344001135","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1196569.1,1196569.1,16825,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066343,232142.00
02/24/2019 22:45,2,0.000,ALERT,213.29,302.07,60.022,1551066304,"201051344000983","174011545737251",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,1217221.7,1217221.7,8584,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551066345,232143.00
02/24/2019 22:45,2,0.000,ALERT,213.29,300.27,59.985,1551066304,"201051344001203","174011545737251",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,1205457.6,1205457.6,16869,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066347,232144.00
02/24/2019 22:45,2,0.000,ALERT,213.29,300.87,60.070,1551066304,"201051344001230","174011545737251",0.00,-8.00,0,299.37,302.37,0.0,0.0,0.000,1199914.1,1199914.1,16676,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066348,232145.00
02/24/2019 22:45,2,0.000,ALERT,213.06,300.57,60.043,1551066304,"201051344000646","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1194530.8,1194530.8,16837,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551066350,232146.00
02/24/2019 22:45,2,0.000,ALERT,213.74,301.77,60.028,1551066304,"201051344000867","174011545737251",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,1196534.5,1196534.5,40739,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066352,232147.00
02/24/2019 22:45,2,0.000,ALERT,214.41,302.37,60.012,1551066304,"201051344000633","174011545737251",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,1195519.4,1195519.4,40800,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551066354,232148.00
02/24/2019 22:45,2,0.000,ALERT,212.83,300.87,60.033,1551066304,"201051344000955","174011545737251",0.00,-8.00,0,299.07,302.37,0.0,0.0,0.000,1213797.5,1213797.5,16860,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066356,232149.00
02/24/2019 22:45,2,0.000,ALERT,213.51,301.47,59.990,1551066304,"201051344000648","174011545737251",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,1206582.6,1206582.6,40313,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066358,232150.00
02/24/2019 22:45,2,0.000,ALERT,213.96,302.37,60.028,1551066304,"201051344000645","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1211530.6,1211530.6,40270,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551066360,232151.00
02/24/2019 22:45,2,0.000,ALERT,213.51,302.68,60.054,1551066304,"201051344000569","174011545737251",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,1227850.0,1227850.0,8507,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551066362,232152.00
02/24/2019 22:45,2,0.000,ALERT,213.96,301.77,60.059,1551066304,"179051228000119","174011545737251",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,15584.2,15584.2,8566,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551066364,232153.00
02/24/2019 23:00,2,0.000,ALERT,213.06,302.07,59.985,1551067204,"201051344000579","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1225073.2,1225073.2,8945,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551067206,232154.00
02/24/2019 23:00,2,0.000,ALERT,212.61,299.37,59.964,1551067204,"201051344001025","174011545737251",0.00,-9.00,0,293.66,302.98,0.0,0.0,0.000,1209587.4,1209587.4,16874,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067208,232155.00
02/24/2019 23:00,2,0.000,ALERT,212.83,300.27,59.964,1551067204,"201051344001093","174011545737251",0.00,-6.50,0,293.66,302.07,0.0,0.0,0.000,1196469.5,1196469.5,16871,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067210,232156.00
02/24/2019 23:00,2,0.000,ALERT,212.83,301.47,60.001,1551067204,"201051344000458","174011545737251",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,1212561.2,1212561.2,8681,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067211,232157.00
02/24/2019 23:00,2,0.000,ALERT,212.61,300.27,59.996,1551067204,"201051344000890","174011545737251",0.00,-8.00,0,294.56,303.58,0.0,0.0,0.000,1206006.5,1206006.5,16826,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067213,232158.00
02/24/2019 23:00,2,0.000,ALERT,212.83,301.17,60.006,1551067204,"201051344000988","174011545737251",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,943588.8,943588.8,9030,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551067215,232159.00
02/24/2019 23:00,2,0.000,ALERT,213.29,301.17,60.012,1551067204,"201051344000582","174011545737251",0.00,-9.00,0,294.56,303.28,0.0,0.0,0.000,1185813.4,1185813.4,16795,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067217,232160.00
02/24/2019 23:00,2,0.000,ALERT,212.83,302.07,60.006,1551067204,"201051344000868","174011545737251",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,1197849.1,1197849.1,40709,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067219,232161.00
02/24/2019 23:00,2,0.000,ALERT,213.51,302.07,59.985,1551067204,"201051344000576","174011545737251",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,1214451.0,1214451.0,12768,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067220,232162.00
02/24/2019 23:00,2,0.000,ALERT,213.06,301.47,59.959,1551067204,"201051344001158","174011545737251",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,1190979.7,1190979.7,8997,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067222,232163.00
02/24/2019 23:00,2,0.000,ALERT,213.06,299.97,60.038,1551067204,"201051344000917","174011545737251",0.00,-6.50,0,292.76,301.77,0.0,0.0,0.000,1202735.4,1202735.4,16658,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067224,232164.00
02/24/2019 23:00,2,0.000,ALERT,213.06,299.67,60.001,1551067204,"201051344000417","174011545737251",0.00,-8.50,0,293.36,302.07,0.0,0.0,0.000,974724.8,974724.8,16899,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067226,232165.00
02/24/2019 23:00,2,0.000,ALERT,213.06,299.97,60.012,1551067204,"201051344000685","174011545737251",0.00,-8.50,0,293.66,302.37,0.0,0.0,0.000,1207062.5,1207062.5,16877,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067228,232166.00
02/24/2019 23:00,2,0.000,ALERT,212.83,299.37,59.996,1551067204,"201051344000651","174011545737251",0.00,-10.00,0,293.36,301.77,0.0,0.0,0.000,1200836.6,1200836.6,16859,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551067230,232167.00
02/24/2019 23:00,2,0.000,ALERT,212.61,301.77,60.012,1551067204,"201051344000594","174011545737251",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,1215703.7,1215703.7,40684,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067231,232168.00
02/24/2019 23:00,2,0.000,ALERT,213.06,301.47,60.001,1551067204,"201051344000469","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1199947.3,1199947.3,8954,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067233,232169.00
02/24/2019 23:00,2,0.000,ALERT,212.83,300.27,60.012,1551067204,"201051344000585","174011545737251",0.00,-8.00,0,293.36,302.37,0.0,0.0,0.000,1215508.8,1215508.8,16909,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067235,232170.00
02/24/2019 23:00,2,0.000,ALERT,213.51,301.47,60.006,1551067204,"201051344000853","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1218393.5,1218393.5,8583,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551067237,232171.00
02/24/2019 23:00,2,0.000,ALERT,213.06,300.57,60.006,1551067204,"201051344001145","174011545737251",0.00,-8.50,0,294.26,302.98,0.0,0.0,0.000,1214405.4,1214405.4,16824,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067239,232172.00
02/24/2019 23:00,2,0.000,ALERT,212.83,300.27,60.001,1551067204,"201051344000438","174011545737251",0.00,-8.50,0,294.26,302.68,0.0,0.0,0.000,1208552.8,1208552.8,16872,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067241,232173.00
02/24/2019 23:00,2,0.000,ALERT,212.38,299.97,60.033,1551067204,"201051344001135","174011545737251",0.00,-8.50,0,294.26,302.98,0.0,0.0,0.000,1196569.1,1196569.1,16827,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551067243,232174.00
02/24/2019 23:00,2,0.000,ALERT,212.61,301.17,60.043,1551067204,"201051344000983","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1217221.7,1217221.7,8586,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067245,232175.00
02/24/2019 23:00,2,0.000,ALERT,212.83,299.67,59.990,1551067204,"201051344001203","174011545737251",0.00,-9.00,0,293.96,303.88,0.0,0.0,0.000,1205457.6,1205457.6,16871,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067247,232176.00
02/24/2019 23:00,2,0.000,ALERT,212.61,300.27,60.001,1551067204,"201051344001230","174011545737251",0.00,-8.50,0,294.26,302.37,0.0,0.0,0.000,1199914.1,1199914.1,16678,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067249,232177.00
02/24/2019 23:00,2,0.000,ALERT,212.61,299.97,60.001,1551067204,"201051344000646","174011545737251",0.00,-8.50,0,293.36,302.07,0.0,0.0,0.000,1194530.8,1194530.8,16839,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067250,232178.00
02/24/2019 23:00,2,0.000,ALERT,213.29,300.57,60.006,1551067204,"201051344000867","174011545737251",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,1196534.5,1196534.5,40741,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551067252,232179.00
02/24/2019 23:00,2,0.000,ALERT,213.51,300.87,59.969,1551067204,"201051344000633","174011545737251",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,1195519.4,1195519.4,40802,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067254,232180.00
02/24/2019 23:00,2,0.000,ALERT,212.16,299.97,60.001,1551067204,"201051344000955","174011545737251",0.00,-8.50,0,293.96,302.37,0.0,0.0,0.000,1213797.5,1213797.5,16862,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067256,232181.00
02/24/2019 23:00,2,0.000,ALERT,212.83,300.27,60.001,1551067204,"201051344000648","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1206582.6,1206582.6,40315,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067258,232182.00
02/24/2019 23:00,2,0.000,ALERT,213.29,301.17,59.959,1551067204,"201051344000645","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1211530.6,1211530.6,40272,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067260,232183.00
02/24/2019 23:00,2,0.000,ALERT,212.83,301.77,60.017,1551067204,"201051344000569","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1227850.0,1227850.0,8509,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551067261,232184.00
02/24/2019 23:00,2,0.000,ALERT,212.16,299.07,60.022,1551067204,"179051228000119","174011545737251",0.00,-6.50,0,286.14,303.58,0.0,0.0,0.000,15584.2,15584.2,8568,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551067263,232185.00
02/24/2019 23:15,2,0.000,ALERT,213.06,302.98,60.028,1551068104,"201051344000579","174011545737251",0.00,-8.50,0,288.25,304.18,0.0,0.0,0.000,1225073.2,1225073.2,8947,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068107,232186.00
02/24/2019 23:15,2,0.000,ALERT,212.38,299.67,60.038,1551068104,"201051344001025","174011545737251",0.00,-9.00,0,286.14,302.37,0.0,0.0,0.000,1209587.4,1209587.4,16876,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068108,232187.00
02/24/2019 23:15,2,0.000,ALERT,212.38,300.27,60.054,1551068104,"201051344001093","174011545737251",0.00,-6.50,0,286.44,301.47,0.0,0.0,0.000,1196469.5,1196469.5,16873,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068110,232188.00
02/24/2019 23:15,2,0.000,ALERT,212.61,302.07,60.006,1551068104,"201051344000458","174011545737251",0.00,-6.50,0,287.65,304.18,0.0,0.0,0.000,1212561.2,1212561.2,8683,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551068112,232189.00
02/24/2019 23:15,2,0.000,ALERT,212.38,300.57,60.043,1551068104,"201051344000890","174011545737251",0.00,-8.00,0,287.05,302.98,0.0,0.0,0.000,1206006.5,1206006.5,16828,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551068114,232190.00
02/24/2019 23:15,2,0.000,ALERT,212.61,302.07,60.043,1551068104,"201051344000988","174011545737251",0.00,-8.00,0,284.94,302.98,0.0,0.0,0.000,943588.8,943588.8,9032,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068116,232191.00
02/24/2019 23:15,2,0.000,ALERT,212.83,301.17,60.038,1551068104,"201051344000582","174011545737251",0.00,-10.00,0,287.35,302.68,0.0,0.0,0.000,1185813.4,1185813.4,16797,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068118,232192.00
02/24/2019 23:15,2,0.000,ALERT,212.83,302.68,60.043,1551068104,"201051344000868","174011545737251",0.00,-8.50,0,288.25,303.88,0.0,0.0,0.000,1197849.1,1197849.1,40711,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068119,232193.00
02/24/2019 23:15,2,0.000,ALERT,213.29,302.68,60.033,1551068104,"201051344000576","174011545737251",0.00,-8.50,0,287.65,303.58,0.0,0.0,0.000,1214451.0,1214451.0,12770,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068121,232194.00
02/24/2019 23:15,2,0.000,ALERT,212.83,302.07,60.017,1551068104,"201051344001158","174011545737251",0.00,-10.00,0,287.05,302.98,0.0,0.0,0.000,1190979.7,1190979.7,8999,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068123,232195.00
02/24/2019 23:15,2,0.000,ALERT,212.61,299.67,60.033,1551068104,"201051344000917","174011545737251",0.00,-6.50,0,285.24,301.17,0.0,0.0,0.000,1202735.4,1202735.4,16660,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551068125,232196.00
02/24/2019 23:15,2,0.000,ALERT,212.83,299.67,60.001,1551068104,"201051344000417","174011545737251",0.00,-8.50,0,285.84,301.47,0.0,0.0,0.000,974724.8,974724.8,16901,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068127,232197.00
02/24/2019 23:15,2,0.000,ALERT,212.83,299.97,60.043,1551068104,"201051344000685","174011545737251",0.00,-8.50,0,286.14,301.77,0.0,0.0,0.000,1207062.5,1207062.5,16879,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068129,232198.00
02/24/2019 23:15,2,0.000,ALERT,212.61,299.67,60.043,1551068104,"201051344000651","174011545737251",0.00,-10.00,0,285.84,301.17,0.0,0.0,0.000,1200836.6,1200836.6,16861,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551068130,232199.00
02/24/2019 23:15,2,0.000,ALERT,212.38,302.68,60.059,1551068104,"201051344000594","174011545737251",0.00,-8.50,0,287.05,303.58,0.0,0.0,0.000,1215703.7,1215703.7,40686,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068132,232200.00
02/24/2019 23:15,2,0.000,ALERT,213.06,302.07,60.033,1551068104,"201051344000469","174011545737251",0.00,-9.00,0,286.74,303.28,0.0,0.0,0.000,1199947.3,1199947.3,8956,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068134,232201.00
02/24/2019 23:15,2,0.000,ALERT,212.61,300.27,60.038,1551068104,"201051344000585","174011545737251",0.00,-8.00,0,286.14,301.77,0.0,0.0,0.000,1215508.8,1215508.8,16911,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068136,232202.00
02/24/2019 23:15,2,0.000,ALERT,213.29,301.77,60.070,1551068104,"201051344000853","174011545737251",0.00,-8.50,0,287.65,303.58,0.0,0.0,0.000,1218393.5,1218393.5,8585,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551068138,232203.00
02/24/2019 23:15,2,0.000,ALERT,212.83,300.27,60.038,1551068104,"201051344001145","174011545737251",0.00,-8.50,0,287.05,302.37,0.0,0.0,0.000,1214405.4,1214405.4,16826,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068139,232204.00
02/24/2019 23:15,2,0.000,ALERT,212.61,300.27,60.043,1551068104,"201051344000438","174011545737251",0.00,-9.00,0,286.74,302.07,0.0,0.0,0.000,1208552.8,1208552.8,16874,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551068141,232205.00
02/24/2019 23:15,2,0.000,ALERT,211.93,299.97,60.022,1551068104,"201051344001135","174011545737251",0.00,-8.50,0,286.74,302.37,0.0,0.0,0.000,1196569.1,1196569.1,16829,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551068143,232206.00
02/24/2019 23:15,2,0.000,ALERT,212.83,301.77,60.038,1551068104,"201051344000983","174011545737251",0.00,-8.00,0,287.65,303.58,0.0,0.0,0.000,1217221.7,1217221.7,8588,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068145,232207.00
02/24/2019 23:15,2,0.000,ALERT,212.61,299.67,60.028,1551068104,"201051344001203","174011545737251",0.00,-9.00,0,286.44,303.28,0.0,0.0,0.000,1205457.6,1205457.6,16873,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551068147,232208.00
02/24/2019 23:15,2,0.000,ALERT,212.38,300.57,60.033,1551068104,"201051344001230","174011545737251",0.00,-8.50,0,286.74,301.77,0.0,0.0,0.000,1199914.1,1199914.1,16680,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068149,232209.00
02/24/2019 23:15,2,0.000,ALERT,212.16,299.97,60.028,1551068104,"201051344000646","174011545737251",0.00,-9.00,0,285.84,301.47,0.0,0.0,0.000,1194530.8,1194530.8,16841,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551068151,232210.00
02/24/2019 23:15,2,0.000,ALERT,213.06,301.17,60.070,1551068104,"201051344000867","174011545737251",0.00,-7.00,0,286.74,303.58,0.0,0.0,0.000,1196534.5,1196534.5,40743,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551068152,232211.00
02/24/2019 23:15,2,0.000,ALERT,213.51,301.77,60.028,1551068104,"201051344000633","174011545737251",0.00,-9.00,0,285.84,302.98,0.0,0.0,0.000,1195519.4,1195519.4,40804,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068154,232212.00
02/24/2019 23:15,2,0.000,ALERT,212.16,300.27,60.065,1551068104,"201051344000955","174011545737251",0.00,-8.50,0,286.44,301.47,0.0,0.0,0.000,1213797.5,1213797.5,16864,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068156,232213.00
02/24/2019 23:15,2,0.000,ALERT,212.83,301.17,60.022,1551068104,"201051344000648","174011545737251",0.00,-10.00,0,286.74,303.28,0.0,0.0,0.000,1206582.6,1206582.6,40317,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551068158,232214.00
02/24/2019 23:15,2,0.000,ALERT,213.06,301.47,60.022,1551068104,"201051344000645","174011545737251",0.00,-8.00,0,287.35,303.28,0.0,0.0,0.000,1211530.6,1211530.6,40274,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068160,232215.00
02/24/2019 23:15,2,0.000,ALERT,212.61,302.07,60.028,1551068104,"201051344000569","174011545737251",0.00,-8.50,0,286.74,304.18,0.0,0.0,0.000,1227850.0,1227850.0,8511,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551068162,232216.00
02/24/2019 23:15,2,0.000,ALERT,213.06,301.17,60.022,1551068104,"179051228000119","174011545737251",0.00,-6.50,0,296.06,302.68,0.0,0.0,0.000,15584.2,15584.2,8570,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551068163,232217.00
02/24/2019 23:30,2,0.000,ALERT,212.16,300.87,59.990,1551069004,"201051344000579","174011545737251",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,1225073.2,1225073.2,8949,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069006,232218.00
02/24/2019 23:30,2,0.000,ALERT,211.93,298.47,60.049,1551069004,"201051344001025","174011545737251",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,1209587.4,1209587.4,16878,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069008,232219.00
02/24/2019 23:30,2,0.000,ALERT,212.16,299.07,60.075,1551069004,"201051344001093","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1196469.5,1196469.5,16875,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069009,232220.00
02/24/2019 23:30,2,0.000,ALERT,211.93,300.27,60.075,1551069004,"201051344000458","174011545737251",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,1212561.2,1212561.2,8685,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069011,232221.00
02/24/2019 23:30,2,0.000,ALERT,211.93,299.37,60.028,1551069004,"201051344000890","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1206006.5,1206006.5,16830,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069013,232222.00
02/24/2019 23:30,2,0.000,ALERT,211.70,299.97,59.980,1551069004,"201051344000988","174011545737251",0.00,-8.50,0,296.36,303.58,0.0,0.0,0.000,943588.8,943588.8,9034,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069015,232223.00
02/24/2019 23:30,2,0.000,ALERT,212.61,299.97,60.075,1551069004,"201051344000582","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1185813.4,1185813.4,16799,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069017,232224.00
02/24/2019 23:30,2,0.000,ALERT,211.93,300.57,60.033,1551069004,"201051344000868","174011545737251",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,1197849.1,1197849.1,40713,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069019,232225.00
02/24/2019 23:30,2,0.000,ALERT,212.38,300.57,60.059,1551069004,"201051344000576","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1214451.0,1214451.0,12772,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069020,232226.00
02/24/2019 23:30,2,0.000,ALERT,212.16,299.97,60.028,1551069004,"201051344001158","174011545737251",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,1190979.7,1190979.7,9001,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069022,232227.00
02/24/2019 23:30,2,0.000,ALERT,212.38,298.47,60.028,1551069004,"201051344000917","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1202735.4,1202735.4,16662,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069024,232228.00
02/24/2019 23:30,2,0.000,ALERT,212.38,298.47,59.996,1551069004,"201051344000417","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,974724.8,974724.8,16903,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069026,232229.00
02/24/2019 23:30,2,0.000,ALERT,212.38,299.07,60.022,1551069004,"201051344000685","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1207062.5,1207062.5,16881,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069028,232230.00
02/24/2019 23:30,2,0.000,ALERT,212.16,298.17,60.022,1551069004,"201051344000651","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1200836.6,1200836.6,16863,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069029,232231.00
02/24/2019 23:30,2,0.000,ALERT,211.70,300.57,59.990,1551069004,"201051344000594","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1215703.7,1215703.7,40688,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069031,232232.00
02/24/2019 23:30,2,0.000,ALERT,212.16,300.27,60.038,1551069004,"201051344000469","174011545737251",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,1199947.3,1199947.3,8958,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069033,232233.00
02/24/2019 23:30,2,0.000,ALERT,212.16,299.07,60.017,1551069004,"201051344000585","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1215508.8,1215508.8,16913,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069035,232234.00
02/24/2019 23:30,2,0.000,ALERT,212.61,299.97,60.043,1551069004,"201051344000853","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1218393.5,1218393.5,8587,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069037,232235.00
02/24/2019 23:30,2,0.000,ALERT,212.38,299.37,60.012,1551069004,"201051344001145","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1214405.4,1214405.4,16828,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069039,232236.00
02/24/2019 23:30,2,0.000,ALERT,212.16,299.07,60.022,1551069004,"201051344000438","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1208552.8,1208552.8,16876,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069041,232237.00
