ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/24/2019 23:30,2,0.000,ALERT,211.93,299.07,59.969,1551069004,"201051344001135","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1196569.1,1196569.1,16831,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069042,232238.00
02/24/2019 23:30,2,0.000,ALERT,211.93,299.97,60.065,1551069004,"201051344000983","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1217221.7,1217221.7,8590,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069044,232239.00
02/24/2019 23:30,2,0.000,ALERT,212.16,298.47,60.012,1551069004,"201051344001203","174011545737251",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,1205457.6,1205457.6,16875,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069046,232240.00
02/24/2019 23:30,2,0.000,ALERT,212.16,299.37,60.017,1551069004,"201051344001230","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1199914.1,1199914.1,16682,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069048,232241.00
02/24/2019 23:30,2,0.000,ALERT,211.93,299.07,59.985,1551069004,"201051344000646","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1194530.8,1194530.8,16843,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069050,232242.00
02/24/2019 23:30,2,0.000,ALERT,212.38,299.37,60.028,1551069004,"201051344000867","174011545737251",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,1196534.5,1196534.5,40745,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069051,232243.00
02/24/2019 23:30,2,0.000,ALERT,212.83,299.97,60.022,1551069004,"201051344000633","174011545737251",0.00,-9.00,0,297.26,303.28,0.0,0.0,0.000,1195519.4,1195519.4,40806,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069053,232244.00
02/24/2019 23:30,2,0.000,ALERT,211.70,299.07,60.059,1551069004,"201051344000955","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1213797.5,1213797.5,16866,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069055,232245.00
02/24/2019 23:30,2,0.000,ALERT,212.16,299.37,60.028,1551069004,"201051344000648","174011545737251",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,1206582.6,1206582.6,40319,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069057,232246.00
02/24/2019 23:30,2,0.000,ALERT,212.38,299.97,60.059,1551069004,"201051344000645","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1211530.6,1211530.6,40276,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069059,232247.00
02/24/2019 23:30,2,0.000,ALERT,211.93,300.87,60.070,1551069004,"201051344000569","174011545737251",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,1227850.0,1227850.0,8513,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069061,232248.00
02/24/2019 23:30,2,0.000,ALERT,212.38,299.67,60.022,1551069004,"179051228000119","174011545737251",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,15584.2,15584.2,8572,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551069063,232249.00
02/24/2019 23:45,2,0.000,ALERT,211.48,300.27,60.017,1551069903,"201051344000579","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1225073.2,1225073.2,8951,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069906,232250.00
02/24/2019 23:45,2,0.000,ALERT,211.25,297.57,60.022,1551069903,"201051344001025","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1209587.4,1209587.4,16880,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069907,232251.00
02/24/2019 23:45,2,0.000,ALERT,211.48,298.17,60.028,1551069903,"201051344001093","174011545737251",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,1196469.5,1196469.5,16877,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069909,232252.00
02/24/2019 23:45,2,0.000,ALERT,211.25,299.37,60.028,1551069903,"201051344000458","174011545737251",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,1212561.2,1212561.2,8687,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069911,232253.00
02/24/2019 23:45,2,0.000,ALERT,211.25,298.47,60.028,1551069903,"201051344000890","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1206006.5,1206006.5,16832,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069913,232254.00
02/24/2019 23:45,2,0.000,ALERT,211.25,299.37,60.049,1551069903,"201051344000988","174011545737251",0.00,-8.50,0,295.46,301.77,0.0,0.0,0.000,943588.8,943588.8,9036,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069915,232255.00
02/24/2019 23:45,2,0.000,ALERT,212.16,299.37,60.028,1551069903,"201051344000582","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1185813.4,1185813.4,16801,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069917,232256.00
02/24/2019 23:45,2,0.000,ALERT,211.48,299.97,60.038,1551069903,"201051344000868","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1197849.1,1197849.1,40715,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069919,232257.00
02/24/2019 23:45,2,0.000,ALERT,211.93,299.97,60.022,1551069903,"201051344000576","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1214451.0,1214451.0,12774,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069920,232258.00
02/24/2019 23:45,2,0.000,ALERT,211.70,299.37,60.028,1551069903,"201051344001158","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1190979.7,1190979.7,9003,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069922,232259.00
02/24/2019 23:45,2,0.000,ALERT,211.70,297.87,60.038,1551069903,"201051344000917","174011545737251",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,1202735.4,1202735.4,16664,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069924,232260.00
02/24/2019 23:45,2,0.000,ALERT,211.70,297.87,60.017,1551069903,"201051344000417","174011545737251",0.00,-9.00,0,296.66,299.97,0.0,0.0,0.000,974724.8,974724.8,16905,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069926,232261.00
02/24/2019 23:45,2,0.000,ALERT,211.93,298.47,60.022,1551069903,"201051344000685","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1207062.5,1207062.5,16883,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069928,232262.00
02/24/2019 23:45,2,0.000,ALERT,211.70,297.57,60.033,1551069903,"201051344000651","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1200836.6,1200836.6,16865,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069930,232263.00
02/24/2019 23:45,2,0.000,ALERT,211.03,299.97,60.038,1551069903,"201051344000594","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1215703.7,1215703.7,40690,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069931,232264.00
02/24/2019 23:45,2,0.000,ALERT,211.48,299.67,60.028,1551069903,"201051344000469","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1199947.3,1199947.3,8960,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069933,232265.00
02/24/2019 23:45,2,0.000,ALERT,211.70,298.47,59.996,1551069903,"201051344000585","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1215508.8,1215508.8,16915,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069935,232266.00
02/24/2019 23:45,2,0.000,ALERT,211.93,299.37,60.033,1551069903,"201051344000853","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1218393.5,1218393.5,8589,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069937,232267.00
02/24/2019 23:45,2,0.000,ALERT,211.93,298.47,60.033,1551069903,"201051344001145","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1214405.4,1214405.4,16830,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069939,232268.00
02/24/2019 23:45,2,0.000,ALERT,211.70,298.17,60.022,1551069903,"201051344000438","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1208552.8,1208552.8,16878,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069941,232269.00
02/24/2019 23:45,2,0.000,ALERT,211.25,298.17,60.028,1551069903,"201051344001135","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1196569.1,1196569.1,16833,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069942,232270.00
02/24/2019 23:45,2,0.000,ALERT,211.48,299.67,60.022,1551069903,"201051344000983","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1217221.7,1217221.7,8592,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069944,232271.00
02/24/2019 23:45,2,0.000,ALERT,211.70,297.87,60.033,1551069903,"201051344001203","174011545737251",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,1205457.6,1205457.6,16877,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069946,232272.00
02/24/2019 23:45,2,0.000,ALERT,211.70,298.47,60.033,1551069903,"201051344001230","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1199914.1,1199914.1,16684,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069948,232273.00
02/24/2019 23:45,2,0.000,ALERT,211.48,298.17,60.065,1551069903,"201051344000646","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1194530.8,1194530.8,16845,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069950,232274.00
02/24/2019 23:45,2,0.000,ALERT,211.93,299.07,60.065,1551069903,"201051344000867","174011545737251",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,1196534.5,1196534.5,40747,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069951,232275.00
02/24/2019 23:45,2,0.000,ALERT,212.38,299.37,60.075,1551069903,"201051344000633","174011545737251",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,1195519.4,1195519.4,40808,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551069953,232276.00
02/24/2019 23:45,2,0.000,ALERT,211.25,298.17,60.028,1551069903,"201051344000955","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,1213797.5,1213797.5,16868,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069955,232277.00
02/24/2019 23:45,2,0.000,ALERT,211.70,299.07,60.006,1551069903,"201051344000648","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1206582.6,1206582.6,40321,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069957,232278.00
02/24/2019 23:45,2,0.000,ALERT,211.93,299.67,60.033,1551069903,"201051344000645","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1211530.6,1211530.6,40278,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069959,232279.00
02/24/2019 23:45,2,0.000,ALERT,211.70,299.97,60.033,1551069903,"201051344000569","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1227850.0,1227850.0,8515,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551069961,232280.00
02/24/2019 23:45,2,0.000,ALERT,212.16,299.07,60.022,1551069903,"179051228000119","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,15584.2,15584.2,8574,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551069963,232281.00
